Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.67
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.62
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.2
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.07
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,25.9
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,26.64
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,23.72
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,18.49
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,47.6
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,110.9
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,99.0
551512,Nunnery Pontllanfraith,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,78.8
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.46
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.92
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.83
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.2
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.93
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.69
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,29.8
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,25.9
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,25.64
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,26.04
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,16.93
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,55.6
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,107.8
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,109.9
551512,Nunnery Pontllanfraith,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,72.3
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.91
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.37
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.88
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.07
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,35.6
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.3
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,25.9
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,17.58
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,29.28
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,17.61
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,57.8
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,74.5
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,122.0
551512,Nunnery Pontllanfraith,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,75.0
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.2
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.68
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.69
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.78
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.3
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,26.0
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,15.38
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,23.36
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,19.46
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,42.0
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,64.3
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,98.3
551512,Nunnery Pontllanfraith,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,82.7
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.33
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.81
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.48
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.06
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.7
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,26.0
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,14.85
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,26.1
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,17.51
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,47.7
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,62.9
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,109.2
551512,Nunnery Pontllanfraith,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,74.1
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.65
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.44
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.85
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,26.1
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,12.13
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,23.48
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,16.3
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,49.0
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,51.4
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,98.9
551512,Nunnery Pontllanfraith,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,70.3
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.15
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.37
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.84
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.49
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.69
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,24.9
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,26.1
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,14.45
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,21.1
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,14.7
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,39.7
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,61.0
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,88.4
551512,Nunnery Pontllanfraith,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,63.1
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,7.7
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.08
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,30.0
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.42
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.04
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.93
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.92
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,26.2
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,12.85
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,19.66
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,18.9
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,38.6
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,53.9
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,82.6
551512,Nunnery Pontllanfraith,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,79.7
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.12
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.94
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.12
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.07
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.32
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,26.2
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,12.56
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,18.74
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,19.02
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,36.6
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,52.4
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,78.4
551512,Nunnery Pontllanfraith,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,80.8
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.16
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,8.1
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.68
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
