Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.53
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.73
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,26.3
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,12.18
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,18.43
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,18.86
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,38.5
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,51.0
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,77.7
551512,Nunnery Pontllanfraith,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,79.6
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.14
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,7.9
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.74
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.54
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,26.3
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,12.82
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,17.68
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,16.88
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,33.6
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,53.7
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,74.2
551512,Nunnery Pontllanfraith,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,71.6
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.3
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,25.9
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.88
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.05
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.41
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.23
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (RMS),A,25.9
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,11.47
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,18.3
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,17.3
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,34.7
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,48.2
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,76.6
551512,Nunnery Pontllanfraith,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,74.3
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.1
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.19
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.89
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.8
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,11.49
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,19.14
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,18.26
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,35.4
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,47.8
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,79.8
551512,Nunnery Pontllanfraith,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,77.3
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,26.9
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.49
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.86
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,26.5
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,11.14
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,19.22
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,17.84
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,37.0
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,46.4
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,79.9
551512,Nunnery Pontllanfraith,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,75.5
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.52
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.85
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.96
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (RMS),A,22.1
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,26.5
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,11.22
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,19.34
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,16.09
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,35.4
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,47.0
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,81.0
551512,Nunnery Pontllanfraith,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,68.6
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.19
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.18
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.31
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.31
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,26.6
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,11.11
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,20.04
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,15.3
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,35.1
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,46.7
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,83.8
551512,Nunnery Pontllanfraith,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,66.4
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.83
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.54
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.58
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.34
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,26.6
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,12.17
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,20.05
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,15.53
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,32.6
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,51.1
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,83.8
551512,Nunnery Pontllanfraith,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,66.6
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.34
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.16
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.37
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (RMS),A,21.3
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,26.7
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,11.59
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,19.51
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,14.74
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,33.7
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,48.5
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,81.4
551512,Nunnery Pontllanfraith,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,63.4
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.35
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.45
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
