Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,26.8
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,11.63
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,19.59
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,14.84
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,34.5
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,49.1
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,82.1
551512,Nunnery Pontllanfraith,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,64.1
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.62
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.88
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.98
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,26.9
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,13.23
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,20.72
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,15.28
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,33.4
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,55.6
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,86.7
551512,Nunnery Pontllanfraith,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,65.8
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.34
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.18
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.8
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.11
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (RMS),A,24.1
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,26.9
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,12.08
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,20.27
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,17.11
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,34.8
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,50.3
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,84.9
551512,Nunnery Pontllanfraith,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,73.9
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.21
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.12
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.21
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,27.0
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,11.77
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,19.93
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,17.04
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,34.3
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,49.3
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,83.4
551512,Nunnery Pontllanfraith,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,72.8
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.8
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.49
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.69
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.95
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,27.1
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,11.98
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,21.6
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,16.5
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,36.1
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,50.2
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,90.4
551512,Nunnery Pontllanfraith,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,70.7
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.88
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.18
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.47
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.12
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,27.1
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,12.33
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,20.41
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,16.61
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,35.6
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,51.6
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,85.7
551512,Nunnery Pontllanfraith,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,71.2
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,6.9
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.04
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.44
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,27.2
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,13.01
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,17.99
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,15.3
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,30.3
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,54.2
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,75.5
551512,Nunnery Pontllanfraith,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,66.1
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,7.2
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.34
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.84
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.53
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,27.3
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,12.38
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,18.28
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,14.6
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,51.9
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,77.0
551512,Nunnery Pontllanfraith,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,63.7
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.11
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,23.1
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.15
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.21
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.97
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,27.4
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,11.63
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,20.83
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,19.57
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,41.6
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,48.6
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,86.8
551512,Nunnery Pontllanfraith,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,85.2
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.78
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,24.9
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.15
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.14
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.18
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.96
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.51
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,27.5
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
