Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,12.53
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,19.85
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,21.73
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,41.0
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,52.7
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,83.0
551512,Nunnery Pontllanfraith,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,93.1
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.33
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.61
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.78
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.32
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.21
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,27.5
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,12.24
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,20.51
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,16.38
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,33.4
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,51.3
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,85.9
551512,Nunnery Pontllanfraith,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,71.2
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.63
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.48
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,10.97
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,20.75
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,17.22
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,38.3
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,46.6
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,87.0
551512,Nunnery Pontllanfraith,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,74.3
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,7.9
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.98
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.15
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,27.7
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,12.17
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,20.67
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,15.3
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,34.3
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,51.0
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,85.8
551512,Nunnery Pontllanfraith,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,67.0
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.45
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.49
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.87
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,27.8
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,11.07
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,20.85
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,15.96
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,37.4
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,46.3
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,86.7
551512,Nunnery Pontllanfraith,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,69.3
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.52
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.32
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.06
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.15
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.02
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,27.9
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,11.67
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,22.09
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,15.88
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,39.7
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,48.9
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,92.2
551512,Nunnery Pontllanfraith,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,68.9
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.83
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.06
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,28.0
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,12.15
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,22.05
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,15.83
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,41.9
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,51.0
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,92.6
551512,Nunnery Pontllanfraith,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,68.6
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.35
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.53
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.86
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,28.1
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,12.82
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,21.01
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,16.08
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,37.9
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,53.5
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,88.0
551512,Nunnery Pontllanfraith,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,69.0
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.44
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.85
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.82
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,28.2
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,11.54
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,21.02
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,16.73
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,40.1
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,48.8
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,87.9
551512,Nunnery Pontllanfraith,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,72.1
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.33
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.19
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.12
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.39
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,28.3
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,12.17
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,21.04
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,17.57
