Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,36.8
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,51.0
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,87.8
551512,Nunnery Pontllanfraith,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,75.7
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.07
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.28
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.56
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,28.4
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,11.14
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,22.5
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,16.87
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,43.4
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,47.1
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,93.9
551512,Nunnery Pontllanfraith,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,72.4
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.02
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.57
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.64
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.44
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,28.5
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,12.0
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,21.8
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,16.75
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,39.7
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,50.3
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,91.4
551512,Nunnery Pontllanfraith,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,72.7
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,27.6
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.3
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.11
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.31
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.76
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,28.5
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,12.2
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,20.1
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,19.05
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,39.6
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,51.1
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,84.4
551512,Nunnery Pontllanfraith,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,81.2
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.04
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.3
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.23
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.72
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.24
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,28.6
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,13.67
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,20.27
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,20.72
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,42.7
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,57.4
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,85.0
551512,Nunnery Pontllanfraith,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,88.2
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.45
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,33.8
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.18
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.76
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.61
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.72
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,28.7
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,12.12
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,19.71
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,20.7
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,44.4
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,51.0
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,82.6
551512,Nunnery Pontllanfraith,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,88.5
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.33
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,8.6
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.28
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,26.9
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.49
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.57
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.95
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.04
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,28.8
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,13.17
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,20.44
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,18.51
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,39.2
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,54.9
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,85.3
551512,Nunnery Pontllanfraith,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,78.9
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,8.6
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.39
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.56
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.05
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.78
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (RMS),A,24.3
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,28.9
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,12.43
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,21.48
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,17.42
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,39.9
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,52.0
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,89.2
551512,Nunnery Pontllanfraith,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,74.6
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,8.0
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.54
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.25
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.99
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,26.3
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,11.02
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,21.91
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,15.96
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,44.2
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,46.6
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,92.3
551512,Nunnery Pontllanfraith,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,70.2
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,7.9
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.23
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.9
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.03
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,11.38
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,21.77
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,17.42
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,43.6
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,48.0
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,91.8
551512,Nunnery Pontllanfraith,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,76.4
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
