Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,8.6
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.13
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.19
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.47
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.82
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,11.08
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,22.84
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,18.61
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,48.4
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,47.2
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,96.4
551512,Nunnery Pontllanfraith,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,80.6
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,8.2
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.35
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.51
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,21.3
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.17
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.29
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.88
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.48
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (RMS),A,30.9
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,26.5
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,11.99
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,24.66
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,16.2
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,51.3
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,50.4
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,104.4
551512,Nunnery Pontllanfraith,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,71.0
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,8.6
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.41
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.87
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.18
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (RMS),A,46.4
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.7
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,26.5
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,12.02
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,28.48
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,18.12
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,64.7
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,51.2
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,120.4
551512,Nunnery Pontllanfraith,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,80.0
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.48
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.93
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.95
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.58
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.5
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,26.6
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,13.97
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,23.67
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,20.43
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,48.0
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,58.6
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,99.8
551512,Nunnery Pontllanfraith,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,88.0
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.26
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.72
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,25.2
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.25
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.32
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.03
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.25
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (RMS),A,36.6
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,72.6
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,26.7
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,14.01
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,30.23
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,23.11
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,65.8
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,58.6
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,127.3
551512,Nunnery Pontllanfraith,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,98.2
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.77
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.66
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,34.6
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.96
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.36
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.09
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,26.8
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,13.31
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,25.59
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,26.15
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,59.2
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,55.4
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,106.9
551512,Nunnery Pontllanfraith,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,110.4
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.06
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.15
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,36.7
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.54
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.37
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.92
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,26.8
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,14.98
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,25.88
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,25.38
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,57.3
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,62.3
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,108.0
551512,Nunnery Pontllanfraith,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,107.0
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.33
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.31
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.83
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.98
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.97
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.76
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.91
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,26.9
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,14.65
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,27.5
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,22.94
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,53.1
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,61.0
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,114.6
551512,Nunnery Pontllanfraith,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,98.1
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.28
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.91
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.2
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.34
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.13
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.21
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,26.9
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,13.78
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,28.28
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,22.45
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,58.5
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,58.0
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,118.0
551512,Nunnery Pontllanfraith,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,96.0
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
