Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.29
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.72
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.17
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.21
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.94
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (RMS),A,29.9
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.3
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,27.0
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,13.28
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,30.07
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,25.73
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,72.9
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,56.4
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,125.6
551512,Nunnery Pontllanfraith,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,111.1
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.67
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.81
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.13
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.51
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.94
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.1
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.66
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,31.3
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,81.4
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,27.1
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,18.23
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,31.74
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,36.93
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,78.5
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,76.3
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,132.6
551512,Nunnery Pontllanfraith,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,154.8
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.04
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.63
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.93
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.92
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.25
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.3
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.5
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,27.1
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,14.76
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,31.99
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,31.62
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,78.7
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,62.8
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,133.9
551512,Nunnery Pontllanfraith,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,132.8
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.66
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.82
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,44.9
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,68.4
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.21
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.75
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.71
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.7
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.9
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,27.2
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,16.26
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,38.77
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,26.82
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,82.6
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,67.9
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,161.1
551512,Nunnery Pontllanfraith,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,114.9
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.01
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.7
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,37.9
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.7
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.38
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.44
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.22
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,32.2
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.2
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,27.3
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,13.87
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,34.95
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,23.62
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,74.3
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,59.1
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,145.4
551512,Nunnery Pontllanfraith,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,103.6
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.86
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.4
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,61.4
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.3
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,81.2
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.37
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.04
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.83
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.95
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.7
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,27.3
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,14.38
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,36.33
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,34.86
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,83.6
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,60.6
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,151.2
551512,Nunnery Pontllanfraith,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,146.5
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.23
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.71
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.2
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,52.7
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.1
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.8
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.74
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.13
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.8
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.45
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (RMS),A,29.1
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.1
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,27.4
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,17.13
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,39.55
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,32.61
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,82.6
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,72.4
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,164.5
551512,Nunnery Pontllanfraith,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,138.3
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.16
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,49.5
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.42
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.55
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.57
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,44.6
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.1
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.4
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.58
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.74
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.01
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.53
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (RMS),A,28.1
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.3
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,72.1
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.0
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,27.4
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,17.39
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,46.4
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,33.79
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,104.9
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,74.4
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,192.8
551512,Nunnery Pontllanfraith,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,142.8
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.06
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,37.6
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.96
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.25
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.38
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,42.3
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.0
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.9
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.88
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.08
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.29
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.06
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (RMS),A,33.4
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.4
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,85.6
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.0
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,27.4
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,18.85
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,49.18
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,34.02
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,107.2
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,79.8
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,205.3
551512,Nunnery Pontllanfraith,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,143.3
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.86
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,39.4
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
