Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.49
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.89
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,40.2
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.2
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.4
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.46
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.22
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.94
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,77.0
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.0
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,27.4
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,18.89
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,46.62
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,34.99
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,98.2
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,79.5
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,192.4
551512,Nunnery Pontllanfraith,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,145.8
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.92
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,31.7
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.25
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.8
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.45
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,39.4
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.2
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.73
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.05
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.04
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.83
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (RMS),A,27.0
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.9
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,79.8
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.4
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,27.4
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,23.19
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,44.38
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,35.87
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,79.4
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,96.6
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,182.5
551512,Nunnery Pontllanfraith,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,149.2
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.32
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.54
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.07
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.74
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.1
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,53.4
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,81.2
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,67.4
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.09
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.15
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,26.43
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.5
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (RMS),A,53.3
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,109.6
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.5
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,27.4
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,23.9
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,57.18
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,39.26
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,118.2
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,99.4
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,235.5
551512,Nunnery Pontllanfraith,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,163.0
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.71
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.57
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.13
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,52.2
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.5
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.6
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.38
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.6
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,28.47
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.59
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (RMS),A,58.6
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,117.5
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,81.0
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,27.5
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,21.48
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,52.82
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,42.9
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,113.5
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,89.9
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,216.9
551512,Nunnery Pontllanfraith,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,179.1
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.93
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.3
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.65
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.16
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,50.9
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.1
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,71.4
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.2
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.01
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.75
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.72
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,41.9
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.7
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,93.8
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,74.3
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,27.5
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,20.51
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,50.63
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,41.37
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,107.3
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,86.3
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,210.0
551512,Nunnery Pontllanfraith,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,172.3
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.43
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,37.9
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.7
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.07
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.15
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,50.0
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.4
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.9
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.17
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.63
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.94
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.46
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.8
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,75.9
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.2
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,27.5
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,27.29
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,42.36
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,37.23
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,74.2
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,115.9
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,177.4
551512,Nunnery Pontllanfraith,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,156.5
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.43
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,30.1
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,40.6
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.4
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.97
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.42
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,54.9
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.1
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.2
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.33
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.69
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.34
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.36
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,28.5
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.7
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,81.5
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,77.2
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,27.5
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,28.66
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,44.03
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,39.6
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,73.7
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,120.2
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,183.5
551512,Nunnery Pontllanfraith,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,166.0
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.08
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.61
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.18
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.14
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,50.7
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.6
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.8
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.89
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.77
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.71
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.27
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (RMS),A,36.7
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.4
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,91.8
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,77.2
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,20.17
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,43.88
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,39.33
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,93.2
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,85.8
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,183.2
551512,Nunnery Pontllanfraith,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,164.9
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.15
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,41.9
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.99
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.76
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,53.4
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,72.4
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.86
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.23
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.25
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.51
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (RMS),A,40.4
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,94.0
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,77.7
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,29.33
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,48.85
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,38.82
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,82.4
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,122.6
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,204.7
551512,Nunnery Pontllanfraith,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,162.8
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.7
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.24
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,39.9
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.8
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
