Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.87
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.41
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,69.7
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,93.2
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.4
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.24
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.85
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.82
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.09
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (RMS),A,32.3
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,79.5
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,84.6
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,27.95
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,50.3
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,42.29
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,92.5
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,118.1
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,210.7
551512,Nunnery Pontllanfraith,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,177.4
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.46
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,36.8
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,61.0
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.57
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.16
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,52.7
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.9
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.1
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.74
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.07
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.09
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.11
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (RMS),A,33.6
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,80.0
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,88.1
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,19.3
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,51.67
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,43.42
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,109.8
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,81.4
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,212.7
551512,Nunnery Pontllanfraith,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,180.5
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,30.5
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.66
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,35.3
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.1
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.12
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.99
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,53.1
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.9
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,70.8
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.55
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.36
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.18
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.42
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,80.4
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,72.5
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,15.9
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,52.6
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,40.61
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,121.0
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,67.2
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,216.3
551512,Nunnery Pontllanfraith,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,168.5
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.74
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,35.3
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.09
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.91
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,52.2
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.2
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,76.2
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.14
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.91
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.46
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.8
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (RMS),A,32.9
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,82.1
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.7
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,27.7
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,20.07
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,48.39
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,40.02
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,103.4
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,84.3
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,200.4
551512,Nunnery Pontllanfraith,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,166.0
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.79
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.4
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.9
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,51.3
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.4
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,75.0
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.1
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.85
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.89
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.54
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (RMS),A,40.5
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,72.7
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,96.4
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.3
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,27.7
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,26.02
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,46.14
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,39.48
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,81.6
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,110.0
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,191.6
551512,Nunnery Pontllanfraith,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,164.4
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.21
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.16
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.34
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,56.5
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.3
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,81.7
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.91
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.33
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.11
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.78
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (RMS),A,36.4
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,84.1
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.8
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,27.7
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,20.59
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,43.5
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,39.22
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,89.8
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,86.8
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,180.3
551512,Nunnery Pontllanfraith,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,163.7
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,29.1
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.54
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.54
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.47
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,58.6
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.0
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,78.5
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.16
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.35
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,26.66
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.2
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (RMS),A,64.7
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,111.7
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.7
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,27.7
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,18.66
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,51.46
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,41.13
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,121.1
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,79.2
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,213.7
551512,Nunnery Pontllanfraith,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,172.3
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.38
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,38.1
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.15
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.5
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,48.7
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.3
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.5
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.08
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.47
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,28.0
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.9
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (RMS),A,66.6
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.3
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,116.2
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.1
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,20.12
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,56.68
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,37.84
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,129.0
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,84.6
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,234.4
551512,Nunnery Pontllanfraith,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,157.6
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.24
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,46.0
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.71
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.28
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.61
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,45.0
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,68.2
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.06
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,27.06
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.86
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (RMS),A,62.5
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,112.0
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.3
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,27.7
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,18.93
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,56.59
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,35.78
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,133.5
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,79.6
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,234.2
551512,Nunnery Pontllanfraith,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,150.3
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.89
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,48.5
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.3
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.42
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.6
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.8
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,42.1
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
