Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.5
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.3
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.74
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,26.68
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.29
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (RMS),A,61.8
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.8
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,111.9
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.8
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,27.7
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,20.03
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,55.33
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,36.13
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,130.3
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,84.7
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,231.0
551512,Nunnery Pontllanfraith,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,152.3
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.34
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,39.0
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.84
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.11
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,26.9
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.38
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.78
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,39.9
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.6
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.08
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.58
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,29.21
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.39
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (RMS),A,62.9
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,121.3
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.1
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,27.8
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,24.96
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,55.62
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,38.74
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,117.0
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,103.9
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,229.3
551512,Nunnery Pontllanfraith,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,161.8
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.27
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.75
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.9
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,27.0
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.1
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.53
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.01
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,36.3
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.9
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.26
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.19
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,28.14
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.14
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (RMS),A,62.7
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.4
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,117.0
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,73.3
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,27.7
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,25.08
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,52.66
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,42.31
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,104.7
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,104.9
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,217.9
551512,Nunnery Pontllanfraith,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,176.3
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.6
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,30.2
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.94
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.04
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.29
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.64
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.7
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.75
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.98
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,27.64
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.17
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (RMS),A,51.8
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.2
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,116.2
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.5
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,27.7
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,31.21
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,51.72
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,41.55
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,82.6
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,131.1
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,215.8
551512,Nunnery Pontllanfraith,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,174.7
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.53
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,42.4
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.8
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.1
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.41
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.7
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.83
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.11
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,30.25
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.75
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,74.5
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.2
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,126.6
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.0
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,27.7
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,24.37
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,53.49
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,36.52
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,115.7
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,103.6
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,222.4
551512,Nunnery Pontllanfraith,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,153.4
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.03
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,36.8
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.2
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.3
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,39.4
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.3
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.9
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.84
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.55
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,30.15
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.76
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (RMS),A,65.1
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,65.8
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,125.9
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.4
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,22.84
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,53.46
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,34.44
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,115.6
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,96.4
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,222.8
551512,Nunnery Pontllanfraith,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,144.3
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.53
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,38.8
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.32
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.67
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,38.8
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.2
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.97
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.9
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,27.94
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.53
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (RMS),A,49.7
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,75.7
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,116.7
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,77.8
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,24.24
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,53.44
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,33.38
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,113.8
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,102.3
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,223.7
551512,Nunnery Pontllanfraith,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,140.7
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.32
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,38.2
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.99
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.61
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,33.4
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.97
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.36
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,24.28
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.11
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (RMS),A,41.6
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.8
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,101.7
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,79.7
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,20.24
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,45.34
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,34.34
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,97.7
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,85.1
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,188.9
551512,Nunnery Pontllanfraith,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,144.0
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.04
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,53.0
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.9
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.38
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,31.4
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.7
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.5
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.78
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,23.3
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.13
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (RMS),A,43.8
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.6
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,97.6
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.1
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,27.5
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,18.8
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,50.33
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,28.34
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,117.5
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,79.2
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,209.0
551512,Nunnery Pontllanfraith,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,118.8
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.97
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,39.5
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.29
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.43
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,49.5
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.3
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.14
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.54
