Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,25.14
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.79
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (RMS),A,58.2
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.7
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,104.6
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.6
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,27.5
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,19.74
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,45.82
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,32.0
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,104.5
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,82.8
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,190.4
551512,Nunnery Pontllanfraith,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,133.5
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.25
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,45.5
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.3
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.72
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.52
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,45.5
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.3
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.75
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.1
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,26.09
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (RMS),A,64.5
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,108.7
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.2
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,27.5
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,22.47
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,47.24
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,34.8
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,103.8
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,96.1
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,196.0
551512,Nunnery Pontllanfraith,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,144.8
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.06
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.52
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.48
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,39.2
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.8
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.31
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.26
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,30.82
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.97
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (RMS),A,85.6
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.3
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,129.7
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.0
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,27.5
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,25.92
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,45.01
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,34.0
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,91.2
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,108.5
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,187.6
551512,Nunnery Pontllanfraith,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,142.0
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.16
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.09
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,42.1
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.7
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.8
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.97
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,36.43
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.76
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (RMS),A,115.2
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,151.2
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,27.5
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,18.93
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,50.89
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,29.27
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,126.4
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,79.8
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,210.8
551512,Nunnery Pontllanfraith,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,122.1
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.91
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,36.7
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.14
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.75
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,40.7
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.4
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.81
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.33
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,24.63
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.62
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (RMS),A,57.3
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.4
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,102.3
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,20.09
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,43.35
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,28.79
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,91.0
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,84.0
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,179.5
551512,Nunnery Pontllanfraith,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,120.4
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.39
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,36.8
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.88
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,23.7
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.96
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.99
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,43.5
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.3
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.7
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.71
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.57
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,29.39
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.6
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (RMS),A,83.2
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.4
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,122.8
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,27.7
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,24.14
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,50.6
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,28.31
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,111.2
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,100.1
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,209.1
551512,Nunnery Pontllanfraith,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,118.8
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.7
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,63.4
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.72
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.84
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,37.6
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.96
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.55
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,26.32
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.15
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (RMS),A,82.6
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.3
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,111.4
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,21.34
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,50.74
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,24.94
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,130.1
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,89.3
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,210.6
551512,Nunnery Pontllanfraith,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,107.2
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.45
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,66.5
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.4
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.52
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.03
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,56.3
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,76.2
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.76
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.33
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,27.27
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.47
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (RMS),A,71.3
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,68.4
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,113.4
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,26.35
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,51.06
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,30.08
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,104.7
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,109.8
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,211.8
551512,Nunnery Pontllanfraith,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,127.2
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.03
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,45.0
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.01
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,67.2
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,87.7
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.83
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.39
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.62
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.69
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (RMS),A,55.2
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.4
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,89.7
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,27.5
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,25.39
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,39.82
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,32.68
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,67.6
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,105.7
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,164.8
551512,Nunnery Pontllanfraith,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,136.3
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.41
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,38.8
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.03
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,23.1
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.76
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,40.2
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.9
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.96
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.43
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.43
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.29
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (RMS),A,49.5
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,84.6
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
