Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,27.5
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,23.48
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,38.32
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,23.88
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,71.5
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,97.5
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,158.5
551512,Nunnery Pontllanfraith,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,102.3
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.88
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.71
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,43.2
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.08
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.83
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.4
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.69
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (RMS),A,55.6
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,84.9
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,27.3
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,18.62
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,38.48
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,24.11
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,81.1
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,78.6
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,159.5
551512,Nunnery Pontllanfraith,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,102.9
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.23
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.86
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,28.1
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.33
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,72.9
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,84.5
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.88
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.98
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.62
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.77
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (RMS),A,67.6
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.7
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,102.3
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,27.1
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,22.64
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,42.0
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,31.95
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,70.6
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,94.2
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,173.6
551512,Nunnery Pontllanfraith,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,132.7
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,27.3
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.88
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,25.2
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.6
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.42
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,69.9
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,84.7
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.23
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.18
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,26.67
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.02
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (RMS),A,78.8
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.3
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,110.4
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,26.9
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,19.76
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,44.32
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,31.89
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,88.8
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,82.4
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,182.7
551512,Nunnery Pontllanfraith,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,132.5
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.91
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.51
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.9
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.62
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.53
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.1
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (RMS),A,70.5
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,100.5
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,26.7
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,18.55
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,38.07
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,19.8
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,87.6
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,78.2
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,159.2
551512,Nunnery Pontllanfraith,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,85.2
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.36
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,31.1
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.89
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.61
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.02
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.82
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.13
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.39
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (RMS),A,47.9
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,87.8
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,26.6
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,18.64
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,42.13
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,22.96
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,93.5
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,78.6
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,175.2
551512,Nunnery Pontllanfraith,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,97.3
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.88
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,35.7
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.88
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.07
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.9
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.23
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.32
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.02
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (RMS),A,59.6
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,97.7
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.9
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,26.5
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,21.16
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,44.7
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,25.84
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,100.3
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,91.1
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,186.6
551512,Nunnery Pontllanfraith,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,109.4
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.2
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,44.8
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.9
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.21
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.57
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,50.6
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.4
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.07
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.57
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,24.37
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.93
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (RMS),A,53.8
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,101.5
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.0
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,26.5
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,18.54
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,49.32
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,36.51
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,113.9
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,78.4
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,204.2
551512,Nunnery Pontllanfraith,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,151.9
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.92
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,31.1
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.03
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.4
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,71.5
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,92.4
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.42
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.44
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,23.77
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.78
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (RMS),A,65.5
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,98.0
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,17.4
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,44.61
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,35.25
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,103.6
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,73.0
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,183.6
551512,Nunnery Pontllanfraith,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,145.6
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.2
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,28.5
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.57
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.44
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,45.9
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.6
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.4
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.89
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.94
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,23.05
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.46
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (RMS),A,57.5
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,95.9
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.1
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,26.3
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
