Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,18.83
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,46.36
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,26.78
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,105.5
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,79.6
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,191.3
551512,Nunnery Pontllanfraith,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,112.5
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.39
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.47
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.66
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,46.9
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,73.0
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.6
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.93
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.2
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.47
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.48
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (RMS),A,63.6
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,94.6
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,26.3
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,17.14
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,50.47
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,27.98
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,122.0
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,72.2
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,209.2
551512,Nunnery Pontllanfraith,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,116.9
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.33
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,30.1
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.18
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.73
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.6
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,58.2
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.1
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,77.6
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.21
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.53
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.99
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.94
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.32
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (RMS),A,38.4
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.7
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,72.6
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,26.2
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,21.3
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,43.76
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,34.14
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,84.1
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,88.7
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,180.5
551512,Nunnery Pontllanfraith,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,141.2
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.59
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,42.6
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.31
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,34.4
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.1
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.06
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.34
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,48.3
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,70.8
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,72.7
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.61
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.78
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.94
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.1
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.51
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (RMS),A,34.5
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,77.2
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.1
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,26.1
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,27.87
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,48.09
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,35.8
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,84.0
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,115.6
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,198.7
551512,Nunnery Pontllanfraith,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,148.4
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.36
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,36.9
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.24
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,32.9
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.7
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.03
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.07
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,47.0
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,75.3
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.3
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.81
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.07
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.82
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.16
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,72.1
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.2
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,26.0
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,29.82
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,47.03
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,35.09
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,74.3
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,123.3
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,194.0
551512,Nunnery Pontllanfraith,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,145.8
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.78
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,35.1
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.77
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.95
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.47
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.03
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,23.38
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,60.2
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,67.1
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,98.5
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.29
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.6
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.9
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.55
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,33.8
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,76.2
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.6
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,25.9
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,28.82
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,46.19
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,43.42
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,74.7
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,120.4
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,191.4
551512,Nunnery Pontllanfraith,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,180.2
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,21.3
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.28
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.15
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,46.7
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.9
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,76.6
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.24
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.23
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.77
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.11
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,41.8
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,75.6
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,25.8
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,21.33
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,42.6
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,32.78
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,82.2
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,89.5
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,177.0
551512,Nunnery Pontllanfraith,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,137.1
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.58
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.62
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.43
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,54.7
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,82.0
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,70.5
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.96
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.83
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.52
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.13
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,45.8
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.3
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,82.3
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,25.8
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,25.56
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,48.62
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,30.85
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,93.5
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,106.4
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,200.9
551512,Nunnery Pontllanfraith,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,129.7
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.9
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,27.3
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.23
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.6
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.23
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,43.0
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,73.7
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.61
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.17
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.13
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.41
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,60.9
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.3
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,94.3
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,25.7
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,23.8
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,49.75
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,25.95
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,110.4
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,99.8
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,206.1
551512,Nunnery Pontllanfraith,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,108.5
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.49
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.31
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.71
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.1
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.16
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.33
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.96
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.66
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,37.4
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.4
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.8
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,25.6
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,21.46
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,42.49
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,24.92
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,88.2
