Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,89.9
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,175.9
551512,Nunnery Pontllanfraith,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,104.4
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,24.1
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.11
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.79
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.81
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.0
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.7
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.27
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.35
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.9
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,34.5
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,75.7
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.3
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,25.6
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,21.4
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,41.88
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,30.33
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,80.7
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,89.4
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,173.4
551512,Nunnery Pontllanfraith,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,127.1
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.91
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,29.7
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.1
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.9
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.29
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,34.9
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.2
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.4
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.99
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.34
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.47
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.96
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.2
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.4
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,25.6
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,26.92
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,37.69
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,30.02
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,57.4
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,112.3
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,156.1
551512,Nunnery Pontllanfraith,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,126.0
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.4
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.85
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,25.2
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.56
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.19
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,52.7
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,83.6
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.87
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.08
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.42
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.77
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.16
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.5
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.1
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,25.5
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.92
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,24.97
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,44.65
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,30.46
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,79.0
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,104.4
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,185.6
551512,Nunnery Pontllanfraith,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,127.9
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.77
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.86
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.51
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.67
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,53.8
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,85.3
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.02
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.03
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.46
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.75
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.1
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.9
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.1
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,25.5
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,25.82
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,45.37
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,29.58
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,78.5
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,107.9
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,187.1
551512,Nunnery Pontllanfraith,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,123.7
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.28
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.65
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,37.3
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,68.2
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.45
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.88
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.51
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.07
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.21
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.9
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,68.1
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.5
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,25.5
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,23.92
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,40.63
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,28.79
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,69.0
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,98.8
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,167.9
551512,Nunnery Pontllanfraith,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,119.4
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.73
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.08
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.38
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,38.7
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.9
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.3
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.03
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.49
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.89
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.09
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.8
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.9
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.9
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,25.4
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.28
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,23.2
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,36.18
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,30.93
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,61.4
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,97.2
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,149.5
551512,Nunnery Pontllanfraith,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,129.3
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.32
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,25.3
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.18
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.86
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,57.5
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.2
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,76.9
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.21
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.69
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.65
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.91
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.4
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,25.4
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,18.65
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,42.79
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,33.92
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,101.6
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,79.0
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,182.9
551512,Nunnery Pontllanfraith,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,142.0
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.14
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,34.1
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.31
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.06
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.91
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.5
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.94
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.13
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.59
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.2
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.17
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,68.2
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,25.3
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,20.76
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,39.66
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,31.61
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,76.9
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,86.8
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,164.3
551512,Nunnery Pontllanfraith,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,132.2
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.33
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,29.1
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.92
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,40.4
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.9
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.28
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.76
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,30.5
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.6
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.04
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.59
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.97
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.29
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,43.2
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.7
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,88.7
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.3
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,25.3
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,22.19
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,42.54
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,38.31
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,79.8
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,93.5
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,175.7
551512,Nunnery Pontllanfraith,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,158.9
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
