Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,25.9
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.55
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.36
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.51
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.6
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.6
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.59
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.93
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.25
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.7
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.4
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,25.1
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,25.8
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,37.79
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,29.34
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,56.3
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,107.7
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,158.3
551512,Nunnery Pontllanfraith,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,123.4
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.67
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.93
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.52
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.7
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.21
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.08
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.26
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.77
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.5
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,25.0
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.49
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,26.08
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,33.59
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,28.44
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,50.0
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,109.7
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,140.9
551512,Nunnery Pontllanfraith,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,119.9
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.42
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,41.6
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.22
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.82
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.15
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.22
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.52
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.94
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.52
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.77
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.7
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,71.0
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.6
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,24.9
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.51
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,34.64
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,35.86
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,27.61
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,56.8
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,143.9
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,150.9
551512,Nunnery Pontllanfraith,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,116.0
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,25.3
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.53
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,46.0
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.4
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.84
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.13
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.69
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.2
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.16
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.37
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.55
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.64
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.7
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.5
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.1
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,24.8
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.06
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.52
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,38.79
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,35.66
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,32.33
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,52.6
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,160.5
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,149.4
551512,Nunnery Pontllanfraith,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,135.7
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.85
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,32.7
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.52
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,36.6
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.7
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.24
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.95
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.97
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,25.5
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.6
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.46
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.23
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.64
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.62
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.09
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,27.0
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,65.1
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,87.7
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.2
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,24.8
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.85
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,34.78
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,46.63
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,30.87
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,70.4
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,145.5
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,194.4
551512,Nunnery Pontllanfraith,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,129.6
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.47
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.7
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.2
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,25.7
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.46
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.75
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.44
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.58
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.52
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,36.7
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,87.6
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,73.4
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,24.8
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.66
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,32.79
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,43.13
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,29.1
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,71.9
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,136.3
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,180.6
551512,Nunnery Pontllanfraith,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,121.6
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.39
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,24.5
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.37
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.86
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.43
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.19
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.52
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.96
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.97
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,53.9
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.3
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,93.9
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,24.7
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,24.19
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,38.42
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,25.85
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,84.2
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,102.5
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,162.3
551512,Nunnery Pontllanfraith,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,112.9
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.24
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.5
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.32
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.9
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.94
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,42.6
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,76.3
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,24.5
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,18.77
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,36.53
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,21.39
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,79.5
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,79.0
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,153.2
551512,Nunnery Pontllanfraith,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,91.0
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,36.7
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.56
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.71
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.86
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.98
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,41.7
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,75.3
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,24.5
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,18.08
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,35.5
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,17.81
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,81.2
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,75.7
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,148.9
551512,Nunnery Pontllanfraith,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,75.8
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.19
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
