Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.49
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.8
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.11
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.51
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,29.9
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.0
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.1
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,24.4
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,16.79
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,25.6
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,18.6
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,49.4
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,70.4
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,106.7
551512,Nunnery Pontllanfraith,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,78.6
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,29.0
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.5
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.71
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.69
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.72
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (RMS),A,33.0
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.3
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.2
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,24.4
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,20.83
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,28.56
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,19.11
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,52.9
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,87.8
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,119.6
551512,Nunnery Pontllanfraith,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,81.2
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.95
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.98
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.56
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.11
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.59
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (RMS),A,34.6
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,70.5
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,24.3
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,14.55
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,27.11
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,19.48
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,56.8
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,61.3
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,114.2
551512,Nunnery Pontllanfraith,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,82.6
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.82
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.83
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.24
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.4
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.55
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (RMS),A,24.9
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,24.3
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,18.14
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,28.13
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,17.12
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,54.9
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,76.6
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,117.7
551512,Nunnery Pontllanfraith,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,73.3
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.21
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,22.9
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.22
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.53
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.63
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.13
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,24.3
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,19.61
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,21.33
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,22.57
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,42.0
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,82.7
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,90.1
551512,Nunnery Pontllanfraith,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,96.1
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.17
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.48
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.01
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.97
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.16
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.3
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,24.3
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,17.25
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,22.01
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,21.07
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,72.6
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,92.4
551512,Nunnery Pontllanfraith,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,89.7
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.53
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.46
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.79
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.65
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,24.3
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,17.51
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,19.61
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,17.53
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,39.1
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,74.0
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,82.3
551512,Nunnery Pontllanfraith,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,75.2
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.16
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,33.4
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.37
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.7
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.34
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.31
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (RMS),A,33.6
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.7
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,24.3
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,16.15
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,21.98
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,21.43
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,42.6
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,69.6
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,92.8
551512,Nunnery Pontllanfraith,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,92.0
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.76
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.51
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.25
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,24.3
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,15.52
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,23.97
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,15.1
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,43.8
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,66.1
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,100.9
551512,Nunnery Pontllanfraith,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,65.4
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.02
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,29.3
