Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.67
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.08
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.39
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,24.3
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,22.43
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,21.81
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,15.9
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,46.8
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,93.0
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,92.0
551512,Nunnery Pontllanfraith,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,68.4
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.33
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.07
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.03
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,24.3
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,15.17
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,18.96
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,16.1
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,35.0
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,63.3
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,79.3
551512,Nunnery Pontllanfraith,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,68.4
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.2
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,8.5
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.13
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,26.7
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.52
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.72
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.56
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (RMS),A,24.5
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,24.4
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,13.7
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,18.88
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,17.95
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,37.6
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,57.5
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,79.6
551512,Nunnery Pontllanfraith,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,77.2
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.2
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.73
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.88
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.9
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,24.4
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,13.66
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,18.83
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,16.41
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,36.2
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,57.4
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,79.6
551512,Nunnery Pontllanfraith,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,70.6
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,7.7
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.74
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,24.1
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.32
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,24.5
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,11.78
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,17.31
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,15.64
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,34.9
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,49.8
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,73.4
551512,Nunnery Pontllanfraith,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,67.4
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,7.4
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.22
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.46
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,24.5
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,11.96
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,17.93
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,15.18
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,34.5
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,50.2
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,75.9
551512,Nunnery Pontllanfraith,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,65.2
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,6.8
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.93
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,24.5
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,12.08
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,18.61
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,14.32
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,35.5
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,51.8
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,78.4
551512,Nunnery Pontllanfraith,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,62.4
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.6
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,7.2
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.12
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.71
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (RMS),A,35.2
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.5
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,24.5
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,15.76
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,15.92
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,14.62
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,42.8
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,69.8
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,68.2
551512,Nunnery Pontllanfraith,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,63.1
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.31
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.98
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.74
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,24.5
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,11.5
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,17.59
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,14.56
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,33.0
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,48.1
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,73.6
551512,Nunnery Pontllanfraith,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,62.6
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,6.7
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
