Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.01
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.71
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.86
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,24.6
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,11.14
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,17.89
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,13.35
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,31.9
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,46.2
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,74.8
551512,Nunnery Pontllanfraith,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,57.9
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.83
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,6.5
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,18.7
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.31
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.03
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.34
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,24.6
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,10.5
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,17.43
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,14.24
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,31.6
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,43.6
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,72.6
551512,Nunnery Pontllanfraith,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,63.3
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.19
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,7.4
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.81
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,24.6
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,10.88
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,18.33
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,13.93
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,32.3
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,45.2
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,76.2
551512,Nunnery Pontllanfraith,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,60.5
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.2
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,7.8
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.38
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.98
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.9
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,24.6
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,10.78
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,18.7
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,14.17
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,33.7
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,45.0
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,78.1
551512,Nunnery Pontllanfraith,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,61.8
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,7.1
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.33
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.32
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.1
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,24.7
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,10.81
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,17.56
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,13.65
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,45.0
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,73.4
551512,Nunnery Pontllanfraith,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,60.2
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,7.7
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.97
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,24.7
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,11.07
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,17.33
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,14.71
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,46.2
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,72.7
551512,Nunnery Pontllanfraith,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,64.1
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,7.3
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.7
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.43
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.56
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.27
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,24.8
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,11.21
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,17.55
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,13.85
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,30.2
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,46.6
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,73.5
551512,Nunnery Pontllanfraith,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,60.2
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,7.6
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.4
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.53
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.63
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,24.8
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,11.25
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,18.07
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,15.05
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,31.4
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,46.7
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,75.5
551512,Nunnery Pontllanfraith,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,64.9
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.18
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,8.0
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.07
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.5
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,24.8
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,11.15
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,17.77
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,14.9
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,46.2
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,74.2
551512,Nunnery Pontllanfraith,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,64.0
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.51
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.15
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.77
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
