Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.28
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.89
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,24.8
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,11.8
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,16.58
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,15.13
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,49.3
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,69.4
551512,Nunnery Pontllanfraith,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,66.4
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.2
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,6.9
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.65
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.37
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.85
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.15
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,24.8
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,11.27
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,17.93
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,15.81
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,31.4
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,47.1
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,74.8
551512,Nunnery Pontllanfraith,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,68.2
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.2
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,7.4
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.88
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.44
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.19
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,24.9
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,11.73
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,17.04
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,16.47
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,30.5
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,49.0
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,71.2
551512,Nunnery Pontllanfraith,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,70.9
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.19
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,7.1
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.26
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.85
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.36
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,24.9
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,12.19
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,17.59
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,15.07
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,29.5
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,50.8
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,73.8
551512,Nunnery Pontllanfraith,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,65.6
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.19
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,7.2
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.02
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.04
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.71
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.44
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,24.9
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,11.26
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,17.85
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,15.18
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,30.9
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,46.7
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,75.1
551512,Nunnery Pontllanfraith,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,65.6
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.2
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,6.7
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.77
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.22
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,25.0
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,12.08
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,17.52
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,14.91
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,29.9
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,50.6
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,73.6
551512,Nunnery Pontllanfraith,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,65.3
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,6.6
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.34
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.03
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.91
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (RMS),A,21.3
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,25.0
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,11.53
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,18.29
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,15.34
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,31.1
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,48.1
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,76.9
551512,Nunnery Pontllanfraith,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,66.3
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.2
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,6.9
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.87
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.38
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,25.0
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,10.6
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,17.7
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,15.23
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,32.2
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,44.4
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,74.2
551512,Nunnery Pontllanfraith,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,65.5
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,7.4
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.2
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.29
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.63
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.58
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,25.0
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,11.01
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,18.14
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,16.3
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,32.4
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,46.0
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,76.1
551512,Nunnery Pontllanfraith,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,70.4
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,21.3
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.22
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.17
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.43
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.27
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
