Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,25.0
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,10.5
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,17.83
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,17.18
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,34.4
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,44.0
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,74.9
551512,Nunnery Pontllanfraith,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,73.6
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,8.3
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.45
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.15
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.46
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.78
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,25.1
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,11.16
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,18.59
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,18.11
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,35.8
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,46.5
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,77.9
551512,Nunnery Pontllanfraith,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,77.2
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,7.6
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.69
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.82
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.09
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,25.1
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,10.57
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,19.17
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,18.96
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,37.2
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,43.8
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,79.5
551512,Nunnery Pontllanfraith,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,80.0
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,6.7
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.53
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.53
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.9
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.22
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,25.1
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,11.02
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,19.59
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,17.09
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,32.9
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,45.6
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,81.1
551512,Nunnery Pontllanfraith,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,73.4
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,8.6
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.21
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.19
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.1
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,25.2
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,10.27
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,19.77
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,16.9
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,40.1
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,43.0
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,82.8
551512,Nunnery Pontllanfraith,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,72.6
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,7.3
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.07
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.78
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.76
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.49
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,25.3
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,11.51
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,21.56
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,17.29
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,37.1
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,47.8
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,89.4
551512,Nunnery Pontllanfraith,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,74.7
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,7.7
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.43
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.58
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.07
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.44
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.81
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,25.3
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,11.35
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,19.68
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,17.96
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,37.2
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,47.2
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,81.8
551512,Nunnery Pontllanfraith,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,76.7
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,7.2
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.6
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.32
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.16
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.61
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,25.3
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,11.63
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,18.83
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,17.07
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,33.4
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,48.2
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,78.2
551512,Nunnery Pontllanfraith,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,73.4
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,7.4
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.36
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.98
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.67
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,25.3
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,11.39
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,18.76
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,19.12
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,37.3
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,47.5
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,78.1
551512,Nunnery Pontllanfraith,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,81.5
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,7.8
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.56
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.07
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.29
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.13
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,25.4
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
