Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,12.23
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,18.93
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,20.23
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,39.5
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,50.7
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,78.9
551512,Nunnery Pontllanfraith,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,85.4
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,7.9
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.36
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.46
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.84
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.42
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.9
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,25.4
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,11.87
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,18.7
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,19.67
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,39.1
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,49.4
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,78.2
551512,Nunnery Pontllanfraith,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,83.7
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.46
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.59
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.37
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.38
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.52
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,25.4
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,12.6
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,18.28
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,18.72
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,38.0
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,52.5
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,76.5
551512,Nunnery Pontllanfraith,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,79.8
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.26
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.36
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.06
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.65
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,25.5
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,11.39
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,18.13
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,18.85
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,41.1
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,47.8
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,76.3
551512,Nunnery Pontllanfraith,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,80.0
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,7.5
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.8
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.9
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,25.5
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,12.09
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,17.8
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,17.95
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,37.8
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,50.3
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,74.8
551512,Nunnery Pontllanfraith,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,76.6
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,7.6
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.24
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.6
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.39
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,25.5
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,11.87
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,20.58
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,19.11
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,42.9
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,49.6
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,86.8
551512,Nunnery Pontllanfraith,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,81.3
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,7.8
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.62
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,26.1
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,12.6
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,23.27
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,15.88
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,45.6
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,53.4
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,98.0
551512,Nunnery Pontllanfraith,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,70.4
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,8.3
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.17
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.42
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,24.9
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.17
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.16
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,26.2
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,11.24
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,24.75
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,17.95
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,52.5
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,47.7
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,104.5
551512,Nunnery Pontllanfraith,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,78.5
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.11
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.17
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.94
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (RMS),A,18.7
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,26.3
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,10.77
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,20.32
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,18.56
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,44.7
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,45.7
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,86.6
551512,Nunnery Pontllanfraith,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,81.1
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,8.2
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.83
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,28.3
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.68
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.19
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,11.71
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,19.87
