Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,17.83
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,43.1
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,49.2
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,84.4
551512,Nunnery Pontllanfraith,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,77.3
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,7.9
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.29
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.18
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.78
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (RMS),A,27.6
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,11.87
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,23.33
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,18.78
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,49.4
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,49.8
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,98.5
551512,Nunnery Pontllanfraith,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,80.9
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.13
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,8.2
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.92
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.71
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (RMS),A,46.3
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.3
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,26.5
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,12.32
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,29.24
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,17.28
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,65.2
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,51.8
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,123.2
551512,Nunnery Pontllanfraith,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,75.7
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.13
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.45
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.73
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.27
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.82
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.31
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,26.6
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,12.45
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,25.74
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,16.99
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,53.2
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,52.6
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,108.2
551512,Nunnery Pontllanfraith,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,75.0
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.13
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.94
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.16
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.14
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,26.7
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,14.32
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,28.49
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,17.88
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,59.5
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,60.4
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,120.6
551512,Nunnery Pontllanfraith,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,78.5
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.13
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.2
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.17
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.58
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (RMS),A,30.0
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,26.8
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,12.92
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,25.76
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,17.73
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,54.7
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,55.4
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,108.9
551512,Nunnery Pontllanfraith,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,78.6
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,22.9
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.71
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.87
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.26
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (RMS),A,54.1
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,81.0
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,26.9
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,11.62
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,33.34
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,18.72
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,83.8
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,50.0
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,141.8
551512,Nunnery Pontllanfraith,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,82.1
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.13
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,23.7
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.73
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,29.3
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.65
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.2
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.36
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.67
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (RMS),A,45.5
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,71.0
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,26.9
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,12.27
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,30.33
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,18.92
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,72.4
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,52.2
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,128.8
551512,Nunnery Pontllanfraith,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,82.9
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.15
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.3
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.1
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,37.8
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.12
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.69
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.23
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.9
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.71
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.92
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (RMS),A,38.9
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.8
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,27.0
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,12.31
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,32.83
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,27.6
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,77.9
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,52.4
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,136.9
551512,Nunnery Pontllanfraith,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,116.4
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.86
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,26.3
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.73
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.39
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,30.9
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.06
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.62
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.65
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.1
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.8
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.3
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,27.1
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,13.27
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,31.6
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,29.39
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,75.1
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,56.0
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,131.5
551512,Nunnery Pontllanfraith,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,122.9
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
