Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.49
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.2
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,26.1
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.31
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.45
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.5
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (RMS),A,33.0
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,27.1
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,14.54
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,29.21
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,23.07
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,67.8
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,62.0
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,122.7
551512,Nunnery Pontllanfraith,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,100.2
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.49
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,33.7
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.05
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.32
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,28.3
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.36
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.68
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,22.07
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (RMS),A,63.6
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,92.3
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,27.2
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,15.27
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,41.2
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,21.5
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,101.5
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,64.6
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,171.8
551512,Nunnery Pontllanfraith,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,92.6
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,33.6
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.1
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.35
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.89
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.42
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,25.42
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.49
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (RMS),A,77.5
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,106.4
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,27.3
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,17.19
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,44.21
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,19.24
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,113.2
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,73.0
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,185.0
551512,Nunnery Pontllanfraith,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,84.2
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.92
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,40.4
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.77
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.49
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.74
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.71
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.59
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.39
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (RMS),A,70.7
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,102.8
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,27.3
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,18.41
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,44.23
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,18.95
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,109.6
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,77.8
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,185.5
551512,Nunnery Pontllanfraith,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,83.3
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.57
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,36.3
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.28
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.79
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.81
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.35
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,25.48
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.12
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (RMS),A,82.7
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,107.0
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,27.4
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,16.35
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,45.67
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,21.21
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,123.3
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,70.8
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,192.6
551512,Nunnery Pontllanfraith,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,92.1
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.43
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.81
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.95
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.3
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.55
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.58
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,26.91
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.76
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (RMS),A,75.8
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,112.4
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,27.4
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,19.12
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,45.84
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,22.84
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,107.9
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,80.9
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,191.0
551512,Nunnery Pontllanfraith,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,98.2
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.69
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.43
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.99
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.72
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.64
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,26.85
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.8
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (RMS),A,72.5
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.1
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,111.5
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,27.5
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,19.13
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,44.9
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,29.83
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,101.2
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,80.9
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,186.0
551512,Nunnery Pontllanfraith,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,127.0
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.51
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,33.9
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.7
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.43
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.16
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,29.3
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.4
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.64
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.1
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,27.14
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.8
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (RMS),A,67.2
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.8
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,112.1
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.3
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,27.5
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,20.76
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,45.53
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,37.76
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,94.8
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,86.8
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,187.5
551512,Nunnery Pontllanfraith,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,156.4
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.7
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.05
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.08
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.47
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,39.0
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.4
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.81
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.01
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,27.03
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.22
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (RMS),A,61.1
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.1
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,112.1
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.2
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,27.5
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,19.42
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,48.28
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,36.11
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,106.1
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,81.8
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,199.6
551512,Nunnery Pontllanfraith,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,151.0
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.22
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,38.1
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
