Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.77
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.5
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.97
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,47.9
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,72.4
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.7
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.69
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.55
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,28.59
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.75
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (RMS),A,71.9
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,118.8
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,27.5
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,20.66
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,58.1
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,30.0
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,137.6
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,86.7
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,239.8
551512,Nunnery Pontllanfraith,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,127.9
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.98
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,29.8
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.79
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.99
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.34
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,61.3
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,81.4
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.79
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.85
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,30.71
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.03
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (RMS),A,71.3
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.0
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,127.2
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,24.95
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,50.49
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,38.93
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,94.8
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,105.1
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,208.8
551512,Nunnery Pontllanfraith,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,162.5
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.7
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.59
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.6
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,34.4
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.67
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.75
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,26.35
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.71
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (RMS),A,61.8
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.8
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,109.9
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.3
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,21.09
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,47.81
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,29.18
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,100.5
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,88.9
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,198.1
551512,Nunnery Pontllanfraith,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,122.8
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.33
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.78
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.67
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,42.2
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.4
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.95
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.56
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,25.69
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.97
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,61.7
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,106.7
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.3
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,18.02
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,42.05
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,35.11
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,94.2
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,76.0
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,174.0
551512,Nunnery Pontllanfraith,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,147.5
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.93
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,33.3
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.01
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.72
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,42.1
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.7
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.21
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.94
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,25.52
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.25
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,72.0
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,106.4
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,17.68
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,49.9
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,25.7
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,126.4
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,74.8
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,210.2
551512,Nunnery Pontllanfraith,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,108.4
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.88
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,39.4
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.04
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.9
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,31.3
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.31
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.75
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,25.22
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.42
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,65.8
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,71.9
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,105.0
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,27.7
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,23.52
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,48.44
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,24.22
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,108.9
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,99.3
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,201.1
551512,Nunnery Pontllanfraith,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,102.3
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.78
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,44.1
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.59
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.38
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,37.4
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.1
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.47
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.55
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,25.93
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.72
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (RMS),A,73.3
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.1
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,108.2
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,27.8
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,17.86
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,49.76
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,26.6
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,123.5
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,75.5
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,206.4
551512,Nunnery Pontllanfraith,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,112.6
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.15
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.09
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,33.9
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.9
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.41
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.4
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,27.54
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.74
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (RMS),A,67.9
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.8
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,115.0
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.0
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,27.8
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,20.7
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,51.05
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,30.35
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,116.4
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,87.8
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,212.7
551512,Nunnery Pontllanfraith,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,128.0
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.1
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.41
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,44.9
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.2
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.3
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.34
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.69
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,28.2
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.81
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (RMS),A,69.6
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,117.1
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,27.9
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,18.96
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,52.6
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,31.03
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,122.8
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,79.8
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,218.2
551512,Nunnery Pontllanfraith,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,130.5
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.44
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,31.1
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
