Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.02
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.86
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.43
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,40.7
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.59
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.49
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,25.42
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.58
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (RMS),A,63.5
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.1
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,106.0
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,27.9
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,18.61
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,49.73
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,29.38
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,118.7
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,78.4
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,206.9
551512,Nunnery Pontllanfraith,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,123.4
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.97
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.74
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,38.5
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.76
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.29
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.23
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.49
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (RMS),A,53.7
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.9
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,97.6
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.9
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,27.9
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,18.94
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,39.68
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,28.51
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,83.6
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,79.8
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,165.3
551512,Nunnery Pontllanfraith,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,120.7
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.33
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,29.5
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.29
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.22
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,37.4
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.11
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.32
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.19
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.63
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (RMS),A,45.8
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,89.4
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.4
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,28.0
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.05
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,23.32
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,41.63
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,31.11
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,79.7
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,99.9
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,173.3
551512,Nunnery Pontllanfraith,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,131.7
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.88
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.19
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,38.3
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.6
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.08
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.28
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.91
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.27
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (RMS),A,40.6
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,79.2
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,28.0
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,18.25
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,41.49
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,29.7
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,89.2
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,77.7
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,172.5
551512,Nunnery Pontllanfraith,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,125.0
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.32
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.74
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.61
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.77
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.95
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.74
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.7
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (RMS),A,43.6
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,82.4
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,28.1
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,16.84
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,45.93
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,27.57
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,108.4
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,71.2
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,191.2
551512,Nunnery Pontllanfraith,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,116.4
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,18.7
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.35
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.9
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.61
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.28
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,30.4
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.88
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.1
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.04
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.11
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,45.8
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.3
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,87.6
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,28.1
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,20.28
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,43.55
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,35.56
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,92.6
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,85.0
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,180.4
551512,Nunnery Pontllanfraith,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,148.4
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.13
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.77
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.95
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.25
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.44
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,40.4
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.7
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.3
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.15
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.02
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,46.6
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,87.3
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,28.2
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,20.65
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,44.35
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,37.87
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,98.5
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,86.8
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,184.3
551512,Nunnery Pontllanfraith,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,158.5
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.84
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,37.4
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.98
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.24
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,32.3
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.7
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.3
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.65
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,22.56
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,94.4
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,87.1
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,28.3
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,22.3
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,50.73
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,41.41
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,103.6
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,93.7
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,210.3
551512,Nunnery Pontllanfraith,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,172.7
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.11
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,35.6
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.78
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,28.3
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.59
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.28
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,29.0
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.9
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.95
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.84
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,27.67
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.06
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,60.8
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.4
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,115.4
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,28.2
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,28.61
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,51.03
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,32.91
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,94.9
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,118.9
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,211.5
551512,Nunnery Pontllanfraith,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,137.7
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.63
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,30.0
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.9
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.72
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,36.7
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
