Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.5
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.68
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,37.9
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.01
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.81
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,23.99
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.25
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (RMS),A,49.9
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,101.7
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.5
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,28.3
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,29.34
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,42.74
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,35.13
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,68.8
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,122.0
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,178.5
551512,Nunnery Pontllanfraith,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,146.8
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.67
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.19
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.13
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.07
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,34.2
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.8
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.28
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.49
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,41.2
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.3
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.7
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.79
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.87
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.89
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.58
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,75.8
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.3
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,28.2
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,24.48
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,39.15
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,35.34
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,72.2
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,104.3
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,163.1
551512,Nunnery Pontllanfraith,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,149.0
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.77
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,30.9
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.74
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.89
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.25
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,34.6
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.64
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.67
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.56
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.58
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,28.3
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.3
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,74.5
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,28.1
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,16.56
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,39.24
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,36.09
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,90.0
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,70.3
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,163.5
551512,Nunnery Pontllanfraith,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,151.1
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.41
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,45.7
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.74
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.71
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,39.7
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.9
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.03
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.97
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.49
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.67
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,44.4
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,70.3
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,102.9
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,28.1
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,17.68
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,47.38
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,42.85
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,108.9
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,74.5
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,196.8
551512,Nunnery Pontllanfraith,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,179.5
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.5
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,38.6
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.04
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.44
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,60.0
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,96.6
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.49
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.5
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.53
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.2
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,87.0
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.6
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,28.0
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.52
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,22.03
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,56.4
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,31.61
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,132.1
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,91.8
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,234.4
551512,Nunnery Pontllanfraith,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,134.0
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.04
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.94
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.31
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,28.1
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.5
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.74
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.58
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.71
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.09
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.1
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,79.1
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.5
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,27.8
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,19.51
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,43.54
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,29.59
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,90.5
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,82.2
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,181.9
551512,Nunnery Pontllanfraith,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,125.3
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.51
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,35.1
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.52
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.42
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.6
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.35
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.56
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.76
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.75
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,75.8
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.2
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,27.7
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,16.43
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,42.8
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,33.36
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,95.2
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,69.8
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,178.8
551512,Nunnery Pontllanfraith,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,139.5
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.14
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,33.1
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.58
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,28.3
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.3
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.81
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,22.1
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.18
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.85
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.13
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.88
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.8
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,68.6
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,19.21
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,37.91
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,33.48
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,78.9
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,81.5
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,157.7
551512,Nunnery Pontllanfraith,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,139.6
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.53
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.48
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.94
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.36
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.13
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.95
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.95
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.79
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.1
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.6
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,27.5
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,16.48
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,36.29
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,29.11
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,80.1
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,70.4
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,150.9
551512,Nunnery Pontllanfraith,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,122.1
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,25.3
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.72
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
