Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.06
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.57
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.77
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.63
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.1
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.2
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.3
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,27.3
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,14.37
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,35.74
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,26.63
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,81.4
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,60.9
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,148.4
551512,Nunnery Pontllanfraith,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,112.2
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.39
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,40.9
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.96
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.45
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.94
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.24
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.08
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.98
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.6
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,27.2
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,15.61
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,38.0
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,25.11
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,84.9
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,65.9
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,157.2
551512,Nunnery Pontllanfraith,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,106.7
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.32
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,37.0
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.28
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.84
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,21.3
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.65
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.86
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.96
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.64
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.3
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,27.2
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,19.72
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,36.73
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,26.0
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,72.8
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,82.6
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,153.2
551512,Nunnery Pontllanfraith,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,109.8
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.67
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.51
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.63
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.38
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.28
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.82
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.9
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,28.3
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.8
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.8
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,27.2
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,22.45
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,34.21
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,30.09
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,65.1
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,93.7
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,142.4
551512,Nunnery Pontllanfraith,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,126.4
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.58
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,38.3
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.49
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.02
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.32
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,34.4
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.55
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.9
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.27
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.2
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,32.8
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.9
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,68.8
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.1
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,27.2
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,24.09
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,34.8
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,30.23
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,61.2
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,100.5
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,144.5
551512,Nunnery Pontllanfraith,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,126.0
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.32
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,37.0
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.05
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,62.2
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,77.9
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.37
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.77
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.18
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.57
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.1
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,27.3
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,21.73
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,31.92
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,35.84
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,66.8
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,90.7
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,132.5
551512,Nunnery Pontllanfraith,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,150.0
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,22.9
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.08
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.9
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,53.8
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,71.6
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.38
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.13
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.44
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.31
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.1
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.7
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,27.2
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,17.05
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,29.32
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,36.17
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,75.2
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,72.0
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,122.3
551512,Nunnery Pontllanfraith,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,150.0
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.13
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,47.0
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.82
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.53
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,68.4
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,86.9
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.46
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.55
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.78
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.45
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.8
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.4
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,27.1
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,18.13
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,36.84
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,38.19
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,88.8
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,75.7
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,154.2
551512,Nunnery Pontllanfraith,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,161.0
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.6
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,32.7
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.87
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.85
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,41.6
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.59
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.38
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.94
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.21
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (RMS),A,23.7
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.9
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.4
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,27.1
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,16.93
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,33.9
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,32.28
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,75.3
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,71.0
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,140.9
551512,Nunnery Pontllanfraith,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,134.1
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.84
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.8
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,42.5
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.3
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.86
