Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.79
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.85
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.3
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (RMS),A,25.2
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.3
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.2
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.3
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,27.1
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,15.8
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,38.17
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,28.95
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,86.0
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,67.8
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,160.1
551512,Nunnery Pontllanfraith,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,122.7
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,31.7
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.2
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.56
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,41.0
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.7
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.93
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.28
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.35
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.33
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (RMS),A,29.3
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.3
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.3
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,27.0
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,15.71
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,35.88
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,30.77
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,82.0
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,67.5
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,150.3
551512,Nunnery Pontllanfraith,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,130.0
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.08
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.89
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,41.6
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.3
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.05
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.09
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.43
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.26
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (RMS),A,25.5
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.9
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,26.9
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,16.94
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,30.31
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,31.58
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,71.0
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,72.4
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,128.3
551512,Nunnery Pontllanfraith,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,133.3
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.61
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.17
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.64
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.7
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,68.4
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,87.1
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.05
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.2
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.12
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (RMS),A,18.7
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.3
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,26.9
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,23.08
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,28.55
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,41.25
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,86.2
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,98.4
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,119.3
551512,Nunnery Pontllanfraith,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,172.0
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.39
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.06
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.5
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,40.6
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.19
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.24
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.72
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.04
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,68.2
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,26.9
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,21.01
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,31.01
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,32.75
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,63.3
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,88.1
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,129.5
551512,Nunnery Pontllanfraith,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,136.8
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.24
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.83
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,33.0
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.3
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.15
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.57
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.65
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.91
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,67.3
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.1
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,26.7
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,19.26
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,32.71
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,29.34
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,64.3
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,81.0
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,136.5
551512,Nunnery Pontllanfraith,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,123.6
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.54
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.57
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.31
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.2
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.91
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.08
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.6
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.1
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,26.6
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,15.82
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,29.39
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,22.81
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,65.2
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,67.3
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,122.8
551512,Nunnery Pontllanfraith,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,96.4
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.25
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.51
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,35.9
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.43
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.65
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.36
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.63
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,35.4
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.5
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,17.67
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,29.14
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,24.74
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,61.5
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,74.6
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,122.1
551512,Nunnery Pontllanfraith,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,103.9
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.93
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.8
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.72
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,38.1
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.17
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.72
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.2
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.37
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,37.2
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.8
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.5
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,26.2
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,20.78
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,29.79
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,22.92
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,57.2
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,87.5
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,125.9
551512,Nunnery Pontllanfraith,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,97.9
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.71
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.85
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.65
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.16
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.21
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.78
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,46.1
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,63.4
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.9
