Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,26.0
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,27.55
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,31.03
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,17.43
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,72.7
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,114.6
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,129.5
551512,Nunnery Pontllanfraith,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,75.6
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,28.5
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.81
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.34
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.79
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.19
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.82
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.06
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.8
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,45.8
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.1
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.8
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,25.8
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,27.47
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,35.14
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,21.17
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,71.3
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,114.3
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,145.7
551512,Nunnery Pontllanfraith,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,91.4
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.41
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.88
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.79
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.63
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.3
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.29
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.98
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.03
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.11
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.07
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,37.3
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.0
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,77.9
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,25.8
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.87
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,26.38
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,36.58
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,26.68
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,59.8
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,109.9
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,152.6
551512,Nunnery Pontllanfraith,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,111.0
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.44
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,34.2
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.31
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.94
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.27
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.61
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.45
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.07
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,39.3
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,78.4
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,25.7
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.17
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,25.72
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,40.28
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,24.65
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,81.4
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,107.2
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,168.3
551512,Nunnery Pontllanfraith,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,104.9
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.52
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,47.4
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.51
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.7
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.29
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.52
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.85
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.03
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,51.0
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.8
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,84.3
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,25.6
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.17
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,22.15
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,47.23
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,17.84
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,124.6
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,93.0
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,197.3
551512,Nunnery Pontllanfraith,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,76.4
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.66
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,44.8
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.14
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.39
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,37.2
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.6
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.6
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.83
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.62
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.16
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,48.1
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.4
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,83.7
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,25.6
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.47
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,20.02
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,50.22
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,22.09
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,129.0
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,84.5
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,210.1
551512,Nunnery Pontllanfraith,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,93.6
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.82
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,44.6
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.45
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,37.6
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.6
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.05
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.2
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.74
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.3
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,64.3
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.7
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,25.5
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.13
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,22.43
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,44.36
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,23.32
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,98.9
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,94.6
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,186.2
551512,Nunnery Pontllanfraith,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,98.7
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.57
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,51.6
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.7
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.34
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,29.0
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.6
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.49
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.96
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.33
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.61
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.8
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.4
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,25.6
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,25.15
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,45.11
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,28.32
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,88.4
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,105.2
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,188.0
551512,Nunnery Pontllanfraith,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,119.9
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.94
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.88
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,25.9
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.62
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.95
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.06
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.91
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,71.1
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.2
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,25.6
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,23.97
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,38.4
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,25.89
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,66.2
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,100.1
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,159.9
551512,Nunnery Pontllanfraith,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,109.0
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.81
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,38.5
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.34
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.76
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.33
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.17
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.12
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.51
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.95
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (RMS),A,42.9
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,77.0
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.0
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,25.5
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
