Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,23.94
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,38.65
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,24.27
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,67.7
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,100.0
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,161.3
551512,Nunnery Pontllanfraith,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,102.6
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.56
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.87
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.78
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.66
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.73
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (RMS),A,35.3
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,62.2
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,81.7
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.6
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,25.5
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,19.83
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,38.97
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,26.7
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,79.3
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,83.7
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,164.6
551512,Nunnery Pontllanfraith,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,113.2
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,29.8
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.09
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.15
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,34.9
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.64
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.91
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.53
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.43
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.6
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,62.5
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.6
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.3
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,25.5
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,19.14
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,34.39
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,31.51
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,66.8
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,80.7
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,144.5
551512,Nunnery Pontllanfraith,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,132.4
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.29
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,43.9
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.91
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.48
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,38.6
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,63.8
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.67
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.76
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.85
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.04
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.97
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.2
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.6
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,25.4
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,19.69
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,43.55
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,23.79
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,93.0
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,83.0
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,181.0
551512,Nunnery Pontllanfraith,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,101.0
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.11
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,55.9
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.36
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.97
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.81
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.4
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.25
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.15
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (RMS),A,34.7
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.6
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.5
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,25.3
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,23.4
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,38.99
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,22.12
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,80.2
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,98.0
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,163.4
551512,Nunnery Pontllanfraith,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,94.1
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.09
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,36.5
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.75
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.33
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,38.1
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.3
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.71
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.22
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.41
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.09
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (RMS),A,47.0
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,68.1
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.6
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,25.2
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,23.63
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,43.64
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,25.09
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,85.2
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,99.3
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,181.1
551512,Nunnery Pontllanfraith,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,105.3
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.72
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,27.6
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.95
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.62
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,31.6
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.02
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.63
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.4
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.61
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.1
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.4
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,25.1
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,18.01
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,32.42
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,25.23
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,62.8
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,75.0
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,134.6
551512,Nunnery Pontllanfraith,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,106.5
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.01
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.24
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.66
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,35.2
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.3
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.61
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.47
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.78
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (RMS),A,28.3
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.6
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,25.0
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,19.14
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,32.65
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,24.56
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,62.3
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,80.1
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,135.6
551512,Nunnery Pontllanfraith,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,104.9
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,33.7
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.01
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.21
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,39.9
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.6
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.1
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.53
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.81
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.35
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.44
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (RMS),A,31.5
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.8
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.9
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,24.9
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,21.49
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,39.34
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,27.03
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,80.2
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,89.4
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,164.7
551512,Nunnery Pontllanfraith,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,113.6
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.81
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,44.2
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.32
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.14
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,38.6
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.7
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.87
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.96
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.18
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.6
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.1
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,24.9
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,22.28
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,45.16
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,26.92
