Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,95.4
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,93.4
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,189.4
551512,Nunnery Pontllanfraith,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,113.5
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.99
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.4
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.14
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.61
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.75
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.74
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.32
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,37.1
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,70.6
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.3
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,24.9
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,24.03
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,35.76
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,23.39
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,65.3
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,100.5
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,150.1
551512,Nunnery Pontllanfraith,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,99.1
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.9
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.75
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.76
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.62
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.48
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.07
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.6
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.9
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.9
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,24.9
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,25.64
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,32.74
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,24.57
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,58.8
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,107.0
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,138.8
551512,Nunnery Pontllanfraith,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,103.8
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.6
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.64
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.4
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.1
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.73
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.72
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.73
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.32
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,38.2
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,66.9
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,71.1
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,24.8
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,24.98
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,37.46
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,24.21
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,70.2
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,104.7
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,156.9
551512,Nunnery Pontllanfraith,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,101.8
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.63
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.02
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,32.3
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.8
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.93
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.49
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.83
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.35
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.14
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,52.6
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,66.5
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,90.3
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,24.8
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,25.36
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,42.05
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,22.9
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,87.4
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,105.3
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,174.2
551512,Nunnery Pontllanfraith,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,95.9
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.9
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.04
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.2
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.74
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.79
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.73
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.79
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.16
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,42.8
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,76.3
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,24.8
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,22.48
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,34.99
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,23.26
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,73.0
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,94.0
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,147.3
551512,Nunnery Pontllanfraith,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,97.7
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.51
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,23.1
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.5
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.59
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.87
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.59
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.43
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.96
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,34.4
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.1
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,73.6
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,24.8
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,23.37
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,31.04
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,22.86
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,55.4
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,97.4
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,130.2
551512,Nunnery Pontllanfraith,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,96.9
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.39
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,25.2
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.45
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.02
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,46.0
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.2
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.94
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.27
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.6
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.24
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,42.9
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.6
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,82.5
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,24.8
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,22.63
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,36.37
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,27.79
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,62.5
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,95.0
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,152.1
551512,Nunnery Pontllanfraith,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,116.9
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.32
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.58
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,29.7
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.7
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.34
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.6
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.71
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.52
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.98
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.49
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (RMS),A,36.2
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.1
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,81.0
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,24.8
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,25.84
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,35.36
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,25.9
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,60.6
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,108.3
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,148.2
551512,Nunnery Pontllanfraith,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,109.9
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.54
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.37
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.87
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.8
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.87
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.12
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,24.8
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,23.08
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,31.73
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,23.02
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,51.0
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,96.6
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,132.6
551512,Nunnery Pontllanfraith,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,96.8
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
