Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.62
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,22.9
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.94
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.53
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,31.3
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.1
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.67
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.18
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.5
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.3
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.5
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,24.8
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,23.25
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,34.2
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,25.04
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,59.0
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,98.4
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,142.8
551512,Nunnery Pontllanfraith,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,105.1
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.62
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.25
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,23.3
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.39
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.7
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.85
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.28
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.3
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,24.8
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,23.83
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,25.12
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,23.65
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,48.9
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,99.0
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,105.8
551512,Nunnery Pontllanfraith,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,101.4
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.55
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.53
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.73
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.94
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.38
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.55
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.5
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,24.8
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,21.22
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,25.68
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,27.43
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,49.9
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,87.8
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,107.3
551512,Nunnery Pontllanfraith,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,116.5
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.1
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.92
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.86
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.77
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.43
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.01
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.1
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,24.8
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,17.07
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,27.13
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,18.54
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,52.9
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,70.8
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,114.7
551512,Nunnery Pontllanfraith,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,78.6
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.62
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,25.2
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.13
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.09
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.86
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.99
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,24.8
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,17.97
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,23.97
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,20.1
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,44.2
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,75.3
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,100.6
551512,Nunnery Pontllanfraith,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,85.1
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.95
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.59
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.4
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.8
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.68
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.78
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.95
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (RMS),A,23.3
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,24.8
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,17.96
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,24.25
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,26.4
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,46.9
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,75.1
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,100.8
551512,Nunnery Pontllanfraith,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,112.4
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.3
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.56
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.44
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.94
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.76
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (RMS),A,26.1
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.1
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,24.8
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,19.62
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,24.82
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,23.73
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,47.7
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,83.5
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,104.2
551512,Nunnery Pontllanfraith,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,101.4
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.57
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.81
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.64
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.24
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.94
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.3
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.9
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,24.8
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,18.58
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,24.01
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,23.09
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,45.3
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,79.1
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,101.7
551512,Nunnery Pontllanfraith,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,98.0
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.5
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.9
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.06
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.66
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.26
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,24.8
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,23.05
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,21.71
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,18.44
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,41.0
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,96.0
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,91.8
551512,Nunnery Pontllanfraith,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,78.8
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.33
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
