Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.76
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.07
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.46
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.81
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.17
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,24.8
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,21.29
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,19.99
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,18.33
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,89.3
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,85.3
551512,Nunnery Pontllanfraith,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,78.0
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.42
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,25.7
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.55
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,34.5
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.4
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.69
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.3
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.39
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.22
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.09
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,24.8
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,23.93
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,27.0
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,18.07
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,50.0
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,99.8
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,114.7
551512,Nunnery Pontllanfraith,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,78.3
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.15
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.88
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.43
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.78
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.14
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,24.8
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,18.23
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,22.44
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,15.87
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,43.2
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,78.8
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,95.5
551512,Nunnery Pontllanfraith,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,70.0
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,7.8
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.06
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.64
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.18
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,24.9
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,11.52
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,22.47
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,14.76
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,45.8
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,48.8
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,94.6
551512,Nunnery Pontllanfraith,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,64.5
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,6.8
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.8
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.43
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.22
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.44
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (RMS),A,18.7
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,24.9
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,11.71
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,22.25
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,15.99
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,44.0
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,49.1
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,93.5
551512,Nunnery Pontllanfraith,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,69.1
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.11
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,7.2
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.59
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.79
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.16
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.8
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,24.9
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,13.92
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,22.43
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,15.12
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,48.4
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,62.3
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,95.9
551512,Nunnery Pontllanfraith,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,66.9
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.75
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.41
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.48
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.03
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.89
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,24.9
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,12.3
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,19.77
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,16.38
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,42.4
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,55.6
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,84.0
551512,Nunnery Pontllanfraith,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,72.0
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,7.0
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.54
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.88
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.83
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.54
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,24.9
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,10.02
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,21.47
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,14.57
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,44.8
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,42.8
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,90.8
551512,Nunnery Pontllanfraith,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,64.3
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,8.2
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.58
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.4
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,24.9
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,10.93
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,21.01
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,14.38
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,39.0
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,46.0
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,88.2
551512,Nunnery Pontllanfraith,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,63.4
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.9
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,9.9
