Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.77
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.07
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.54
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (RMS),A,35.6
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.1
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,24.9
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,9.82
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,25.73
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,15.64
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,59.3
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,41.8
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,110.7
551512,Nunnery Pontllanfraith,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,69.2
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.6
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,24.9
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,10.29
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,20.79
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,16.07
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,39.8
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,43.5
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,87.7
551512,Nunnery Pontllanfraith,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,69.9
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,7.3
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.43
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.42
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.17
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,25.0
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,11.35
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,20.81
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,15.22
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,37.2
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,47.2
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,86.9
551512,Nunnery Pontllanfraith,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,65.2
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,6.5
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.45
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.54
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,25.0
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,11.13
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,20.41
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,14.91
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,35.2
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,46.1
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,85.0
551512,Nunnery Pontllanfraith,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,64.8
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,7.6
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.92
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.96
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,25.0
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,11.5
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,20.35
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,15.75
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,36.8
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,47.7
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,85.0
551512,Nunnery Pontllanfraith,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,67.8
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.17
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,7.4
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.59
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.62
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.96
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,25.0
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,10.71
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,19.67
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,15.8
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,36.7
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,44.5
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,82.1
551512,Nunnery Pontllanfraith,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,68.3
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.19
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,7.6
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.78
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.02
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.26
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,25.0
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,11.59
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,20.36
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,16.11
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,35.6
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,48.4
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,84.6
551512,Nunnery Pontllanfraith,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,69.8
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.2
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,8.6
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.48
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.19
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.55
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,25.1
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,10.61
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,19.69
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,14.53
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,35.7
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,44.3
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,82.3
551512,Nunnery Pontllanfraith,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,63.1
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.2
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,8.3
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.8
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.02
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.01
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,25.1
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,9.9
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,19.84
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,14.1
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,37.4
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,41.6
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,82.9
551512,Nunnery Pontllanfraith,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,62.0
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.14
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
