Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.29
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.34
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.74
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,25.2
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,10.12
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,20.02
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,15.17
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,39.9
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,42.4
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,84.0
551512,Nunnery Pontllanfraith,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,66.1
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.54
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.16
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,8.2
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.11
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.92
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.41
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,25.3
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,10.25
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,20.89
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,14.83
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,40.6
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,42.8
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,87.5
551512,Nunnery Pontllanfraith,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,64.6
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.64
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.85
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.32
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.5
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,25.3
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,10.42
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,20.47
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,15.52
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,38.4
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,43.4
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,85.6
551512,Nunnery Pontllanfraith,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,67.5
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.82
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.19
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.88
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,25.4
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,11.66
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,21.64
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,14.9
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,38.7
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,48.6
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,90.0
551512,Nunnery Pontllanfraith,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,64.4
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.78
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.03
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.43
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.91
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,25.4
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,10.57
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,21.41
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,16.37
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,40.9
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,44.4
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,89.2
551512,Nunnery Pontllanfraith,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,70.5
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.6
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.16
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.3
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.39
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,25.5
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,10.82
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,22.44
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,16.35
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,41.5
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,45.1
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,93.6
551512,Nunnery Pontllanfraith,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,70.8
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.18
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.02
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.81
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,25.5
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,10.22
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,20.5
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,16.4
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,38.6
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,42.9
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,85.7
551512,Nunnery Pontllanfraith,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,70.8
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.19
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.67
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (RMS),A,21.3
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,25.6
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,10.32
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,20.03
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,16.03
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,37.2
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,43.0
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,83.8
551512,Nunnery Pontllanfraith,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,70.5
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.34
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.64
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,25.6
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,10.73
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,20.31
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,15.98
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,37.8
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,45.2
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,84.9
551512,Nunnery Pontllanfraith,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,69.6
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.83
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.89
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.2
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
