Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.32
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.75
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,25.6
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,9.98
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,20.58
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,16.77
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,40.0
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,41.8
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,85.9
551512,Nunnery Pontllanfraith,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,72.5
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,7.0
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.74
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,25.7
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,10.08
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,20.89
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,14.82
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,38.9
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,42.4
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,87.0
551512,Nunnery Pontllanfraith,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,65.3
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,7.8
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.98
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.46
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,25.8
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,10.76
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,21.13
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,16.78
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,44.2
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,44.9
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,88.7
551512,Nunnery Pontllanfraith,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,71.9
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,7.4
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.25
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.88
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,27.7
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.04
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.27
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.69
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,25.8
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,9.47
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,21.23
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,18.59
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,47.6
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,40.6
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,88.5
551512,Nunnery Pontllanfraith,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,78.6
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,7.1
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.8
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.53
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,30.9
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.53
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.41
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,25.9
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,10.95
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,20.05
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,18.61
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,42.6
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,45.8
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,84.3
551512,Nunnery Pontllanfraith,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,79.5
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,7.6
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.28
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.97
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.92
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.6
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,25.9
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,10.31
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,20.39
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,19.25
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,44.3
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,43.6
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,85.6
551512,Nunnery Pontllanfraith,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,82.2
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,7.4
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.31
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.14
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.46
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.65
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,25.9
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,10.75
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,20.76
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,14.78
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,38.9
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,45.2
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,87.2
551512,Nunnery Pontllanfraith,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,66.1
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,7.2
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.78
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.23
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.63
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.83
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,26.0
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,11.2
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,20.57
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,15.58
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,38.9
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,47.0
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,86.5
551512,Nunnery Pontllanfraith,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,67.9
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,7.0
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.85
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.56
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.19
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.72
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.02
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,26.0
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,11.53
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,20.86
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,17.24
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,39.6
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,48.4
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,87.8
551512,Nunnery Pontllanfraith,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,74.6
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,7.3
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.13
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.29
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.21
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.21
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (RMS),A,24.1
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
