Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,26.1
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,10.88
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,22.43
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,17.5
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,45.0
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,46.0
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,94.4
551512,Nunnery Pontllanfraith,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,75.9
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,7.7
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.03
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.77
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.51
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.07
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.81
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.71
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,26.1
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,11.82
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,22.38
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,17.76
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,42.5
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,49.7
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,93.9
551512,Nunnery Pontllanfraith,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,76.3
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,7.7
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.18
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.52
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.93
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,26.2
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,11.45
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,21.73
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,16.33
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,42.6
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,48.4
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,91.3
551512,Nunnery Pontllanfraith,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,71.3
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,8.0
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.42
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.08
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.27
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,26.3
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,11.93
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,22.17
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,16.99
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,43.4
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,50.2
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,93.2
551512,Nunnery Pontllanfraith,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,73.4
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,feeder,4.0,N Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,feeder,3.0,N Current (RMS),A,7.9
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.49
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.84
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,feeder,1.0,N Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,27.5
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,11.42
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,18.29
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,15.29
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,40.0
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,47.8
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,78.0
551512,Nunnery Pontllanfraith,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,67.0
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,feeder,4.0,N Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,feeder,3.0,N Current (RMS),A,8.0
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.45
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.01
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.23
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,10.98
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,20.87
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,15.3
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,44.9
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,46.3
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,88.1
551512,Nunnery Pontllanfraith,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,67.0
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,feeder,4.0,N Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,feeder,3.0,N Current (RMS),A,8.2
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,27.7
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,11.91
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,19.57
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,15.47
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,41.6
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,50.1
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,83.2
551512,Nunnery Pontllanfraith,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,68.0
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,feeder,4.0,N Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,feeder,3.0,N Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.93
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.25
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,feeder,1.0,N Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,27.8
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,12.23
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,20.16
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,16.91
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,42.9
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,51.5
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,86.0
551512,Nunnery Pontllanfraith,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,73.7
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,feeder,4.0,N Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.39
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.87
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.46
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,feeder,1.0,N Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,28.0
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,11.62
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,21.53
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,17.87
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,45.2
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,49.0
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,90.9
551512,Nunnery Pontllanfraith,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,77.9
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,feeder,4.0,N Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,feeder,3.0,N Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.72
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.34
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.57
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.27
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.15
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.1
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (RMS),A,24.1
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,28.1
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
