Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,11.28
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,24.04
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,17.84
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,49.7
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,47.8
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,101.3
551512,Nunnery Pontllanfraith,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,77.8
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.13
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,feeder,4.0,N Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,feeder,3.0,N Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.52
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.94
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.3
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,28.2
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,12.3
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,27.31
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,17.91
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,54.3
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,52.0
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,114.4
551512,Nunnery Pontllanfraith,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,78.7
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,feeder,4.0,N Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.55
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.87
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.69
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.19
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (RMS),A,61.0
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,92.8
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,28.3
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,13.71
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,37.69
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,19.67
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,83.8
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,57.8
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,156.8
551512,Nunnery Pontllanfraith,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,85.5
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,feeder,4.0,N Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.23
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.59
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.85
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (RMS),A,31.3
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.55
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.51
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (RMS),A,39.9
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.3
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,28.4
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,12.35
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,27.84
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,21.68
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,62.1
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,52.2
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,117.6
551512,Nunnery Pontllanfraith,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,93.0
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,feeder,4.0,N Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,feeder,3.0,N Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.94
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.34
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (RMS),A,33.2
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.49
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.32
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.65
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.61
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,feeder,1.0,N Current (RMS),A,38.0
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.4
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,28.5
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,11.15
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,27.76
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,22.52
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,67.0
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,47.8
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,116.2
551512,Nunnery Pontllanfraith,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,95.5
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,feeder,4.0,N Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.9
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,feeder,3.0,N Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.81
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (RMS),A,32.4
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.45
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.58
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.82
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.91
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,feeder,1.0,N Current (RMS),A,42.4
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,72.1
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,28.6
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,12.43
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,28.62
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,22.53
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,67.0
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,52.5
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,121.2
551512,Nunnery Pontllanfraith,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,96.3
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,feeder,4.0,N Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,feeder,3.0,N Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.61
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.29
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (RMS),A,26.1
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.76
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.07
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.46
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (RMS),A,59.5
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,84.6
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,28.8
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,12.19
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,33.7
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,21.0
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,84.1
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,52.2
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,142.0
551512,Nunnery Pontllanfraith,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,90.6
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,feeder,4.0,N Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.04
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.03
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.09
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.03
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.73
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.32
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (RMS),A,63.1
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,92.1
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,28.9
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,12.44
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,36.34
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,21.76
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,91.3
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,53.0
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,153.6
551512,Nunnery Pontllanfraith,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,93.6
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.28
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,feeder,4.0,N Current (RMS),A,44.4
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.53
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.37
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (RMS),A,25.3
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.93
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.21
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.41
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (RMS),A,30.2
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.9
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,29.0
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,12.66
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,35.56
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,23.49
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,83.5
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,53.9
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,148.5
551512,Nunnery Pontllanfraith,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,100.6
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,feeder,4.0,N Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.96
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.37
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.96
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (RMS),A,39.6
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.97
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.36
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.45
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.48
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,feeder,1.0,N Current (RMS),A,37.6
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.6
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,29.1
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,18.49
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,36.36
