Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,24.07
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,75.7
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,77.5
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,152.9
551512,Nunnery Pontllanfraith,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,102.5
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,feeder,4.0,N Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.22
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.73
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (RMS),A,34.4
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.53
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.41
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.2
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.57
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,feeder,1.0,N Current (RMS),A,34.3
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.4
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,29.1
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,15.05
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,31.12
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,23.64
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,67.1
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,64.1
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,131.3
551512,Nunnery Pontllanfraith,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,101.8
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.01
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,feeder,4.0,N Current (RMS),A,35.5
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.16
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.91
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.54
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.86
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.19
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,feeder,1.0,N Current (RMS),A,30.3
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.5
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,29.2
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,15.92
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,35.72
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,23.26
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,77.1
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,67.4
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,150.1
551512,Nunnery Pontllanfraith,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,100.6
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.36
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,feeder,4.0,N Current (RMS),A,29.5
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.06
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.12
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (RMS),A,26.3
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.02
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.58
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.5
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (RMS),A,40.4
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.3
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,29.3
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,14.87
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,36.58
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,23.18
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,83.6
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,64.0
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,153.6
551512,Nunnery Pontllanfraith,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,100.6
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,feeder,4.0,N Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.81
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.84
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.46
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (RMS),A,35.2
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.1
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.27
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.8
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.96
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (RMS),A,37.0
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.6
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,29.4
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,15.72
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,36.77
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,26.54
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,79.2
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,66.9
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,154.7
551512,Nunnery Pontllanfraith,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,114.1
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,feeder,4.0,N Current (RMS),A,25.5
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.84
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.15
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (RMS),A,36.4
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.4
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.04
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.65
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.65
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (RMS),A,38.9
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,74.2
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,29.4
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,16.49
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,38.31
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,26.1
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,84.3
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,70.8
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,161.7
551512,Nunnery Pontllanfraith,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,112.1
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.66
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,feeder,4.0,N Current (RMS),A,30.3
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.93
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.99
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (RMS),A,52.3
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,76.8
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.5
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.38
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.64
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.46
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (RMS),A,29.8
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.9
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,29.5
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,15.79
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,43.55
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,28.72
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,101.3
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,67.7
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,183.9
551512,Nunnery Pontllanfraith,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,123.4
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.48
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,feeder,4.0,N Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.17
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.19
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (RMS),A,50.9
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.4
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.0
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.24
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.38
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.87
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (RMS),A,34.1
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.5
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,29.6
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,15.54
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,46.92
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,32.49
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,114.9
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,67.1
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,198.3
551512,Nunnery Pontllanfraith,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,138.4
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.1
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,feeder,4.0,N Current (RMS),A,70.5
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.2
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.49
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (RMS),A,45.1
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,65.5
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.84
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.06
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (RMS),A,45.1
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.1
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.82
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.1
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.32
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.86
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (RMS),A,33.0
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.1
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,82.3
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.9
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,29.6
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,17.36
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,60.75
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,34.51
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,152.9
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,75.2
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,255.3
551512,Nunnery Pontllanfraith,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,147.6
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.26
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,feeder,4.0,N Current (RMS),A,56.6
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.26
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.72
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.92
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (RMS),A,44.3
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.3
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.41
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.25
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.54
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.38
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.3
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,29.7
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,16.76
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,45.79
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,30.46
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,116.7
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,72.5
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,195.4
551512,Nunnery Pontllanfraith,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,131.9
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
