Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.08
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,feeder,4.0,N Current (RMS),A,46.6
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.41
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.51
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.34
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (RMS),A,67.5
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,94.6
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.67
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.95
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.44
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.75
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.3
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.2
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,29.8
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,19.32
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,43.37
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,44.07
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,104.2
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,82.5
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,184.0
551512,Nunnery Pontllanfraith,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,186.1
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.95
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,feeder,4.0,N Current (RMS),A,51.2
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.09
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.33
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.96
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (RMS),A,51.8
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.0
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.8
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.56
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.73
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.11
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (RMS),A,30.4
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.2
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.1
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,29.8
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,20.69
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,45.81
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,34.89
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,96.9
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,87.8
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,193.9
551512,Nunnery Pontllanfraith,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,150.4
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,feeder,4.0,N Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.09
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.65
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.47
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.75
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (RMS),A,46.8
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.4
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.3
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.61
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.96
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.28
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.41
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (RMS),A,51.4
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,91.4
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.3
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,29.9
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,20.83
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,44.5
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,34.12
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,90.6
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,88.2
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,186.9
551512,Nunnery Pontllanfraith,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,144.0
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,feeder,4.0,N Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.4
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.82
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.93
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (RMS),A,53.1
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,74.4
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.9
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.93
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.39
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.58
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.5
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (RMS),A,52.4
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,99.5
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.8
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,29.9
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,18.85
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,49.13
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,38.13
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,106.2
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,80.4
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,204.9
551512,Nunnery Pontllanfraith,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,160.7
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,feeder,4.0,N Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.31
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.98
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.7
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (RMS),A,55.3
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,79.7
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.9
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.41
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.82
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.63
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.16
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (RMS),A,52.5
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.4
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,103.5
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.5
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,30.0
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,19.01
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,54.33
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,36.58
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,124.6
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,81.2
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,226.5
551512,Nunnery Pontllanfraith,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,154.2
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.99
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,feeder,4.0,N Current (RMS),A,27.5
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.74
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.27
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.51
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.29
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (RMS),A,47.2
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.3
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.6
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.94
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.77
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.74
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.66
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (RMS),A,50.4
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.6
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,91.4
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,30.0
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,18.58
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,48.97
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,36.66
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,111.8
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,79.7
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,204.7
551512,Nunnery Pontllanfraith,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,154.7
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.71
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,feeder,4.0,N Current (RMS),A,30.5
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.66
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.63
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (RMS),A,54.4
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.9
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.4
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.17
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.1
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.77
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (RMS),A,44.3
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.0
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,97.4
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.3
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,30.1
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,20.5
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,49.51
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,34.37
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,108.9
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,86.7
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,206.8
551512,Nunnery Pontllanfraith,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,144.7
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.29
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,feeder,4.0,N Current (RMS),A,33.2
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.71
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.93
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (RMS),A,45.0
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.6
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.3
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.93
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.1
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.28
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.31
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.3
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,77.4
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.7
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,30.2
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,21.29
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,42.23
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,32.99
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,87.5
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,91.0
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,177.0
551512,Nunnery Pontllanfraith,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,139.2
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,feeder,4.0,N Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.64
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (RMS),A,55.2
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.4
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,80.3
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.76
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.52
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.86
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.94
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.6
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,79.7
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.5
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,30.3
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,23.34
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,40.78
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,40.52
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,86.1
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,98.6
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,170.8
551512,Nunnery Pontllanfraith,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,169.9
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,feeder,4.0,N Current (RMS),A,27.0
