Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.31
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.44
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (RMS),A,66.1
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.5
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,89.5
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.62
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.17
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.61
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.88
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (RMS),A,30.3
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,78.1
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.2
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,30.3
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,21.95
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,39.93
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,44.69
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,95.6
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,92.3
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,166.2
551512,Nunnery Pontllanfraith,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,186.0
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.59
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,feeder,4.0,N Current (RMS),A,38.4
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.26
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.09
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.76
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (RMS),A,70.6
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.2
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,95.4
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.78
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.02
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.99
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.54
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.56
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (RMS),A,29.5
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.3
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,86.3
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,73.5
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,30.4
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,24.99
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,45.5
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,47.64
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,98.3
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,105.0
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,189.3
551512,Nunnery Pontllanfraith,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,197.9
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.64
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,feeder,4.0,N Current (RMS),A,27.3
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.11
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.45
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.38
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,26.78
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (RMS),A,88.0
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.9
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,113.3
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.37
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.53
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.92
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.22
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (RMS),A,31.5
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.2
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,76.3
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,80.8
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,30.4
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,21.55
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,38.57
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,53.77
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,125.8
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,90.9
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,162.2
551512,Nunnery Pontllanfraith,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,224.7
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,feeder,4.0,N Current (RMS),A,23.7
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.63
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.41
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.2
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.24
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (RMS),A,40.8
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.6
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.12
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.43
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.21
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (RMS),A,29.8
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,68.8
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.6
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,30.5
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,25.76
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,36.66
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,33.16
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,63.9
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,108.4
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,154.1
551512,Nunnery Pontllanfraith,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,140.5
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,feeder,4.0,N Current (RMS),A,31.1
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.9
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.48
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.98
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.35
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (RMS),A,51.8
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,74.4
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.89
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.35
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.64
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.23
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.26
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (RMS),A,42.1
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,91.0
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,68.3
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,30.5
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,32.99
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,36.34
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,38.49
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,55.5
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,137.4
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,151.7
551512,Nunnery Pontllanfraith,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,161.0
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.79
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,feeder,4.0,N Current (RMS),A,36.0
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.34
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.47
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (RMS),A,24.1
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.94
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.71
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (RMS),A,54.5
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,75.7
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.73
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.73
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.27
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (RMS),A,40.8
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,78.2
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.9
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,30.5
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,31.04
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,35.04
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,37.9
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,56.6
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,129.0
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,146.7
551512,Nunnery Pontllanfraith,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,159.4
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,feeder,4.0,N Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.16
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.56
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (RMS),A,27.0
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.7
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.59
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.73
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (RMS),A,35.7
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.43
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.84
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.52
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.71
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (RMS),A,37.5
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.6
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,69.6
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,30.4
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,28.86
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,31.71
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,29.3
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,51.4
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,120.4
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,133.0
551512,Nunnery Pontllanfraith,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,122.5
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,feeder,4.0,N Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.86
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.21
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (RMS),A,51.0
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.0
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.55
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.66
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,27.64
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.48
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (RMS),A,75.0
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.6
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,116.2
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,30.2
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,21.08
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,45.58
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,34.38
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,105.3
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,89.4
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,190.7
551512,Nunnery Pontllanfraith,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,144.6
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,feeder,4.0,N Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.84
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.14
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.65
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (RMS),A,54.7
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.3
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,89.0
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.88
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.82
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.06
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.96
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (RMS),A,40.6
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.1
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,77.5
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.4
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,30.0
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,24.97
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,35.12
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,37.74
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,70.4
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,104.0
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,149.0
551512,Nunnery Pontllanfraith,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,159.0
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,feeder,4.0,N Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
