Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.87
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.86
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.74
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.6
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.9
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.9
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.9
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.72
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.53
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.1
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.34
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.7
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.7
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,29.8
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,24.3
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,32.78
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,31.04
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,58.4
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,102.3
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,137.0
551512,Nunnery Pontllanfraith,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,130.3
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,feeder,4.0,N Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.87
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (RMS),A,24.3
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.3
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.36
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.38
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.34
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.47
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.2
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.8
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,29.5
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,18.17
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,30.4
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,23.06
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,64.6
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,76.6
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,128.1
551512,Nunnery Pontllanfraith,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,99.4
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,feeder,4.0,N Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.97
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.73
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.02
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.22
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.43
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.39
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.6
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.7
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,29.4
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,18.68
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,28.91
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,22.39
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,61.4
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,79.2
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,122.3
551512,Nunnery Pontllanfraith,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,95.5
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,feeder,4.0,N Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.11
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.05
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (RMS),A,30.4
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.97
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.88
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.49
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.86
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.7
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,29.4
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,21.53
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,25.43
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,26.33
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,55.2
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,91.8
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,107.5
551512,Nunnery Pontllanfraith,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,111.5
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,feeder,4.0,N Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.9
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.37
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.28
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (RMS),A,29.9
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.7
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.55
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.14
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.57
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.15
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.7
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,29.3
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,23.33
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,26.51
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,26.74
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,53.5
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,98.8
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,112.1
551512,Nunnery Pontllanfraith,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,113.5
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,feeder,4.0,N Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.83
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.76
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.01
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.13
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (RMS),A,42.7
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.28
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.77
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.11
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.39
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.5
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,29.3
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,22.15
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,27.23
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,33.5
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,61.3
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,93.7
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,115.4
551512,Nunnery Pontllanfraith,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,140.4
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.83
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,feeder,4.0,N Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.34
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.3
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (RMS),A,37.9
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.31
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.85
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (RMS),A,34.8
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.31
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.11
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.95
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.94
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.23
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.1
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.9
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,29.3
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,29.5
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,33.35
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,28.73
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,56.2
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,124.8
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,140.5
551512,Nunnery Pontllanfraith,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,121.2
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,feeder,4.0,N Current (RMS),A,21.3
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.02
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.73
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (RMS),A,36.8
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.4
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.85
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.33
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.75
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.56
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.6
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.6
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,29.2
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,22.17
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,34.37
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,27.03
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,63.4
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,93.2
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,145.3
551512,Nunnery Pontllanfraith,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,115.3
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,feeder,4.0,N Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.28
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.87
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (RMS),A,44.9
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,60.8
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.7
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.85
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.43
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.28
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.01
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,29.3
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,23.7
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,34.43
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,28.88
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,63.1
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,99.9
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,145.8
551512,Nunnery Pontllanfraith,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,123.9
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,feeder,4.0,N Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
