Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.65
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (RMS),A,44.1
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.98
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.34
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.01
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.57
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (RMS),A,28.3
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,29.3
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,17.16
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,32.02
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,28.2
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,70.3
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,73.0
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,135.3
551512,Nunnery Pontllanfraith,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,119.3
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.33
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,feeder,4.0,N Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.77
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.84
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (RMS),A,30.2
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.8
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.28
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.73
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.21
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (RMS),A,25.9
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.7
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,29.4
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,20.46
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,32.05
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,24.87
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,61.5
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,86.2
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,135.2
551512,Nunnery Pontllanfraith,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,105.6
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.7
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,feeder,4.0,N Current (RMS),A,54.1
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.3
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.32
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (RMS),A,32.5
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.96
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.05
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.6
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.14
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.92
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.11
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.3
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.1
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,29.5
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,24.02
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,37.8
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,24.14
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,80.2
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,103.3
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,158.5
551512,Nunnery Pontllanfraith,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,103.0
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.25
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,feeder,4.0,N Current (RMS),A,43.5
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.29
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.46
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.21
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.4
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.92
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.2
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.6
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,29.5
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,20.34
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,30.03
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,24.46
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,60.9
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,86.4
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,128.1
551512,Nunnery Pontllanfraith,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,104.0
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.97
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,feeder,4.0,N Current (RMS),A,60.3
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.1
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.03
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (RMS),A,35.1
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.8
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.08
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.91
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.87
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.33
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.99
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (RMS),A,25.3
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.2
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,29.4
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,21.21
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,35.34
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,35.78
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,73.4
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,90.6
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,150.2
551512,Nunnery Pontllanfraith,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,152.6
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.16
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,feeder,4.0,N Current (RMS),A,57.5
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.89
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.05
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.04
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.52
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.87
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.4
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,29.2
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,16.43
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,31.6
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,26.65
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,67.0
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,70.9
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,134.3
551512,Nunnery Pontllanfraith,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,114.6
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,feeder,4.0,N Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,feeder,3.0,N Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.46
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (RMS),A,22.9
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.91
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.95
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.15
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.36
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.3
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.2
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,29.0
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,11.86
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,25.48
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,22.88
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,62.9
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,52.4
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,109.5
551512,Nunnery Pontllanfraith,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,98.7
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.23
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,feeder,4.0,N Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,feeder,3.0,N Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.31
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.6
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (RMS),A,38.2
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.16
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.57
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.12
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.65
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,feeder,1.0,N Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,28.8
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,11.42
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,24.62
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,24.96
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,65.1
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,50.9
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,105.4
551512,Nunnery Pontllanfraith,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,108.9
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,feeder,4.0,N Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,feeder,3.0,N Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.89
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.66
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.96
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.68
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.06
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,28.6
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,12.3
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,25.81
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,20.17
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,61.4
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,53.4
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,110.0
551512,Nunnery Pontllanfraith,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,88.3
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,feeder,4.0,N Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,feeder,3.0,N Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.93
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.51
