Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.29
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.63
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.89
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (RMS),A,22.1
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,28.5
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,13.35
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,26.38
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,24.55
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,65.1
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,57.2
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,112.5
551512,Nunnery Pontllanfraith,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,104.8
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,feeder,4.0,N Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.05
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.91
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.97
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.3
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (RMS),A,25.9
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.6
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.1
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,28.3
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,12.46
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,28.33
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,19.93
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,72.9
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,54.8
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,121.0
551512,Nunnery Pontllanfraith,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,85.8
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.18
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,feeder,4.0,N Current (RMS),A,52.8
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,feeder,3.0,N Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.11
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.01
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (RMS),A,36.9
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.1
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.74
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.32
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.29
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.82
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,feeder,1.0,N Current (RMS),A,33.4
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.4
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,28.2
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,13.67
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,39.66
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,22.79
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,108.9
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,59.2
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,172.0
551512,Nunnery Pontllanfraith,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,98.7
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,feeder,4.0,N Current (RMS),A,30.9
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,feeder,3.0,N Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.37
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (RMS),A,43.3
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.5
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.86
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.68
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.09
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.1
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,feeder,1.0,N Current (RMS),A,31.4
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.0
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,28.0
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,13.72
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,36.38
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,15.86
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,101.2
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,58.9
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,156.2
551512,Nunnery Pontllanfraith,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,70.7
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,feeder,4.0,N Current (RMS),A,26.3
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,feeder,3.0,N Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.68
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.3
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.71
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.28
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.42
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.44
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,feeder,1.0,N Current (RMS),A,31.5
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,27.7
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,13.18
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,28.89
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,14.85
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,72.0
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,57.1
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,121.9
551512,Nunnery Pontllanfraith,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,65.9
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.95
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,feeder,4.0,N Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.36
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.2
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.07
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.69
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.29
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.43
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,feeder,1.0,N Current (RMS),A,29.4
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.3
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,15.62
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,30.6
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,16.86
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,66.3
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,66.8
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,128.3
551512,Nunnery Pontllanfraith,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,73.1
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.85
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,feeder,4.0,N Current (RMS),A,31.9
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.69
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.01
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (RMS),A,35.1
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.3
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.9
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.58
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.85
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.58
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.25
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,27.4
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,18.7
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,34.72
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,29.01
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,70.0
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,79.3
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,145.3
551512,Nunnery Pontllanfraith,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,123.4
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.83
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (RMS),A,38.5
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.85
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.25
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.1
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (RMS),A,36.5
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.2
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.7
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.8
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.83
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.54
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.8
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.52
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,27.2
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,16.97
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,37.07
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,30.11
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,77.3
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,72.4
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,155.6
551512,Nunnery Pontllanfraith,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,129.2
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.61
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,feeder,4.0,N Current (RMS),A,71.1
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.7
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.83
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.3
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.47
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (RMS),A,32.5
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.5
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.81
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.42
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.7
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.84
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,27.1
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,18.55
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,45.14
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,26.05
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,103.6
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,78.6
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,190.7
551512,Nunnery Pontllanfraith,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,110.7
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.08
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (RMS),A,33.4
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.19
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (RMS),A,43.6
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.3
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,72.8
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.4
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
