Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.91
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.06
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.35
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (RMS),A,27.5
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.5
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,26.8
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,17.77
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,32.55
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,29.66
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,64.1
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,76.8
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,139.7
551512,Nunnery Pontllanfraith,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,126.3
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.33
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,feeder,4.0,N Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.21
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.9
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.27
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (RMS),A,32.3
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.07
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.86
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.63
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.52
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,26.5
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,17.27
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,29.63
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,24.46
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,66.1
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,75.3
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,126.3
551512,Nunnery Pontllanfraith,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,106.2
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,feeder,4.0,N Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.03
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.85
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.46
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.37
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.8
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.2
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.32
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.88
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,26.3
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,17.86
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,26.4
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,18.16
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,52.7
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,76.7
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,112.2
551512,Nunnery Pontllanfraith,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,77.7
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.82
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,feeder,4.0,N Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.98
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.79
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.4
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.93
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.26
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.95
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.3
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,26.2
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,20.96
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,33.36
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,19.06
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,70.5
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,88.1
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,140.5
551512,Nunnery Pontllanfraith,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,80.5
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.08
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,feeder,4.0,N Current (RMS),A,31.5
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.03
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.74
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.94
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.03
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.41
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.89
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.72
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (RMS),A,34.3
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.4
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.0
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,26.1
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,26.32
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,35.75
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,21.76
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,68.6
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,109.0
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,148.5
551512,Nunnery Pontllanfraith,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,91.6
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.72
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,feeder,4.0,N Current (RMS),A,34.1
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.87
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.46
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.94
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.1
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.93
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.64
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.68
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,26.1
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,23.53
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,36.93
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,22.47
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,69.2
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,97.4
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,153.8
551512,Nunnery Pontllanfraith,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,94.8
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,feeder,4.0,N Current (RMS),A,36.5
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.49
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.09
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (RMS),A,29.3
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.4
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.39
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.4
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.75
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.47
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (RMS),A,34.5
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.9
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.3
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,26.1
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,21.13
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,44.7
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,26.12
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,92.9
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,88.3
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,187.4
551512,Nunnery Pontllanfraith,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,109.7
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.1
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,feeder,4.0,N Current (RMS),A,51.4
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.11
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.46
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.15
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (RMS),A,31.4
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,65.0
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.31
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.24
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.34
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.23
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.7
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.1
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.1
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,26.1
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,25.28
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,46.74
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,29.87
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,88.6
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,104.7
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,194.4
551512,Nunnery Pontllanfraith,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,124.5
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,feeder,4.0,N Current (RMS),A,32.2
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.52
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.18
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (RMS),A,49.6
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.5
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.33
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.94
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.88
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.93
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,70.2
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.3
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,26.1
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,23.29
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,36.24
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,34.3
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,63.8
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,96.6
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,151.0
551512,Nunnery Pontllanfraith,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,142.7
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,feeder,4.0,N Current (RMS),A,35.8
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.75
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.92
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (RMS),A,39.7
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.72
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.87
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.92
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.65
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.1
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.4
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
