Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,26.0
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,16.19
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,38.84
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,26.17
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,89.6
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,69.8
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,162.7
551512,Nunnery Pontllanfraith,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,114.6
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.54
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,feeder,4.0,N Current (RMS),A,48.1
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.28
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.31
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (RMS),A,41.1
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.93
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.77
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.07
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.94
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.6
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,25.9
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,17.43
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,37.99
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,29.6
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,79.2
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,74.0
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,159.6
551512,Nunnery Pontllanfraith,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,124.4
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.8
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,feeder,4.0,N Current (RMS),A,42.8
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.54
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.02
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (RMS),A,42.8
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.6
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.02
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.93
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.88
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.58
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (RMS),A,29.7
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.1
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,25.8
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,19.1
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,36.32
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,28.34
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,78.4
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,80.4
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,152.0
551512,Nunnery Pontllanfraith,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,121.6
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.77
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,feeder,4.0,N Current (RMS),A,39.5
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.44
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.55
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.11
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.48
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.88
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,25.6
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,17.68
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,29.74
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,17.88
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,65.4
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,75.3
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,125.7
551512,Nunnery Pontllanfraith,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,78.7
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.71
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,feeder,4.0,N Current (RMS),A,33.8
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.01
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.04
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.22
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.32
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.97
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.77
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (RMS),A,38.3
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.3
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.8
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,25.5
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,16.97
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,35.01
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,19.49
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,79.1
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,72.3
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,146.6
551512,Nunnery Pontllanfraith,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,83.3
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.61
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,feeder,4.0,N Current (RMS),A,38.6
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.58
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (RMS),A,29.1
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.34
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.46
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.76
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.46
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (RMS),A,34.8
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.3
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.8
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,25.3
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,20.57
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,30.6
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,15.57
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,73.6
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,88.3
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,127.7
551512,Nunnery Pontllanfraith,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,68.1
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,feeder,4.0,N Current (RMS),A,39.2
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.54
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.12
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.28
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.46
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.36
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,feeder,1.0,N Current (RMS),A,45.0
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.7
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,80.4
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,25.1
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,19.31
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,35.75
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,20.3
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,85.9
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,81.4
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,150.3
551512,Nunnery Pontllanfraith,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,87.1
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,feeder,4.0,N Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.34
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (RMS),A,34.4
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.3
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.92
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.46
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,feeder,1.0,N Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,24.8
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,11.73
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,23.12
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,28.01
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,76.8
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,51.8
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,99.6
551512,Nunnery Pontllanfraith,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,117.4
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.34
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,feeder,4.0,N Current (RMS),A,33.4
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.52
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.35
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.94
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.08
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,feeder,1.0,N Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,24.5
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,12.56
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,24.42
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,18.5
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,64.2
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,55.9
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,102.9
551512,Nunnery Pontllanfraith,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,79.7
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,feeder,4.0,N Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.61
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.47
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.2
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,feeder,1.0,N Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.1
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,24.3
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
