Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,14.07
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,26.29
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,17.11
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,63.2
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,59.9
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,110.5
551512,Nunnery Pontllanfraith,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,72.7
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,feeder,4.0,N Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.4
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.14
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (RMS),A,34.5
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.48
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.24
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.82
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.8
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.8
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,24.2
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,15.99
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,26.61
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,20.3
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,56.0
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,67.7
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,112.7
551512,Nunnery Pontllanfraith,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,86.6
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,feeder,4.0,N Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.17
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.8
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.88
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.74
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.4
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.56
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.86
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.04
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.33
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (RMS),A,22.9
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.5
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.5
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,24.1
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,22.12
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,31.98
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,24.76
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,61.3
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,94.5
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,134.3
551512,Nunnery Pontllanfraith,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,104.5
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.08
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,feeder,4.0,N Current (RMS),A,35.0
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.52
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.14
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.16
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.66
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.54
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.5
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,24.0
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,18.05
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,30.19
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,29.86
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,68.0
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,78.2
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,129.0
551512,Nunnery Pontllanfraith,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,125.4
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,feeder,4.0,N Current (RMS),A,32.7
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.28
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.81
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (RMS),A,36.8
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.95
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.28
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.23
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (RMS),A,31.4
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,71.0
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.7
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,23.9
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,14.33
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,30.61
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,31.68
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,78.7
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,61.1
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,132.0
551512,Nunnery Pontllanfraith,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,134.6
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,feeder,4.0,N Current (RMS),A,27.7
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.91
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.96
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.02
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.82
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.33
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.9
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.51
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (RMS),A,47.4
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,76.5
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,23.8
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,14.47
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,34.6
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,23.82
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,81.4
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,62.0
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,145.4
551512,Nunnery Pontllanfraith,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,101.5
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.24
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,feeder,4.0,N Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.51
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.4
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.46
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.12
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.89
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (RMS),A,33.1
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.3
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.6
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,23.7
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,15.03
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,31.77
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,17.14
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,75.1
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,63.9
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,133.5
551512,Nunnery Pontllanfraith,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,73.9
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.96
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,feeder,4.0,N Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.56
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.35
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.14
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.68
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.81
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.3
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,23.5
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,13.72
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,29.23
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,17.47
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,66.1
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,58.9
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,122.8
551512,Nunnery Pontllanfraith,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,75.3
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,feeder,4.0,N Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.56
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (RMS),A,30.9
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.83
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.16
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.02
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.95
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.1
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,23.5
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,13.52
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,22.22
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,25.18
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,59.5
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,57.8
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,94.9
551512,Nunnery Pontllanfraith,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,106.4
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,feeder,4.0,N Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.94
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (RMS),A,37.6
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.66
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.38
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.47
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.18
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.7
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.3
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,23.4
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,13.26
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,25.61
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,27.64
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,71.2
