Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,56.7
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,108.2
551512,Nunnery Pontllanfraith,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,119.2
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,feeder,4.0,N Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.39
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.36
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (RMS),A,48.4
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.4
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.2
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.58
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.63
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.66
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (RMS),A,37.3
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.4
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,23.4
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,17.43
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,26.7
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,26.71
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,52.9
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,73.9
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,111.9
551512,Nunnery Pontllanfraith,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,113.2
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,feeder,4.0,N Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.73
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.21
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.15
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.71
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.49
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.8
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (RMS),A,29.5
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,23.3
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,17.12
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,24.48
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,21.72
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,47.6
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,72.8
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,103.2
551512,Nunnery Pontllanfraith,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,91.9
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,feeder,4.0,N Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.48
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (RMS),A,33.2
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.34
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.08
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.9
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.47
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (RMS),A,36.1
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.4
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.6
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,23.3
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,19.42
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,27.11
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,22.82
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,50.6
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,83.0
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,114.2
551512,Nunnery Pontllanfraith,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,96.6
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.95
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,feeder,4.0,N Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.77
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.22
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.62
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.65
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.23
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.69
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,63.2
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,74.0
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.1
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,23.2
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,20.66
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,29.47
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,30.0
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,58.9
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,87.7
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,125.9
551512,Nunnery Pontllanfraith,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,126.8
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.9
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.21
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.64
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.88
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.64
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.8
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (RMS),A,44.0
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,86.9
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,83.9
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.8
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,23.1
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,27.22
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,32.21
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,25.51
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,55.5
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,113.7
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,135.8
551512,Nunnery Pontllanfraith,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,108.7
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.18
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.86
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.62
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.14
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.24
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.4
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.4
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,23.1
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,22.64
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,21.73
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,22.7
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,39.7
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,95.0
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,92.0
551512,Nunnery Pontllanfraith,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,96.3
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,feeder,4.0,N Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.18
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.27
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (RMS),A,32.6
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.3
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.6
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.49
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.65
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.23
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,23.1
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,26.32
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,20.5
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,21.02
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,51.9
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,112.4
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,86.9
551512,Nunnery Pontllanfraith,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,89.0
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.19
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,feeder,4.0,N Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.53
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,feeder,3.0,N Current (RMS),A,34.7
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.9
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.68
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.13
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.92
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.23
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.15
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (RMS),A,26.9
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.0
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,23.1
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,23.69
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,25.52
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,19.77
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,51.6
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,104.4
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,108.5
551512,Nunnery Pontllanfraith,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,84.2
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,feeder,4.0,N Current (RMS),A,25.7
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.7
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.74
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,feeder,3.0,N Current (RMS),A,26.7
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.86
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.5
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.43
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.89
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (RMS),A,25.3
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.9
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,23.0
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,22.9
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,23.22
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,16.1
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,48.1
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,95.6
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,98.3
551512,Nunnery Pontllanfraith,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,69.4
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
