Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,feeder,4.0,N Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.6
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.01
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.39
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.17
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.6
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,23.0
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,16.76
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,23.39
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,15.61
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,48.8
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,72.1
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,99.5
551512,Nunnery Pontllanfraith,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,67.2
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,feeder,4.0,N Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (RMS),A,18.7
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.08
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.34
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.49
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (RMS),A,30.4
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,23.1
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,12.89
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,22.16
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,15.33
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,46.4
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,55.2
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,94.5
551512,Nunnery Pontllanfraith,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,66.4
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,feeder,4.0,N Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (RMS),A,8.3
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.03
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.51
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.94
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,23.1
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,11.16
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,20.73
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,14.81
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,41.8
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,47.4
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,87.8
551512,Nunnery Pontllanfraith,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,65.0
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.19
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,feeder,4.0,N Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (RMS),A,8.2
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.67
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.58
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.27
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (RMS),A,22.1
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,23.1
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,11.96
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,19.59
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,13.72
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,38.9
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,51.1
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,84.0
551512,Nunnery Pontllanfraith,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,60.8
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.18
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,feeder,4.0,N Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,feeder,3.0,N Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.92
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.26
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.32
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,feeder,1.0,N Current (RMS),A,18.7
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,23.2
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,13.48
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,18.42
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,16.84
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,36.5
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,59.9
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,78.4
551512,Nunnery Pontllanfraith,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,73.7
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,feeder,4.0,N Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.4
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,feeder,3.0,N Current (RMS),A,30.0
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.7
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.61
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.32
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.21
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,feeder,1.0,N Current (RMS),A,23.3
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,23.3
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,21.53
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,21.25
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,17.11
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,39.1
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,89.2
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,90.1
551512,Nunnery Pontllanfraith,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,73.9
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.18
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,feeder,4.0,N Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.57
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,feeder,3.0,N Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.44
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.08
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.79
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,feeder,1.0,N Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,23.3
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,20.68
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,20.17
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,18.99
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,36.0
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,85.7
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,85.8
551512,Nunnery Pontllanfraith,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,81.9
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.2
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,feeder,4.0,N Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.12
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.89
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (RMS),A,35.5
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.9
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.99
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (RMS),A,21.3
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,23.4
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,10.11
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,25.98
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,16.73
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,55.6
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,43.3
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,108.8
551512,Nunnery Pontllanfraith,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,73.0
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.19
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,feeder,4.0,N Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.06
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.6
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.39
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.83
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,23.4
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,10.03
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,25.94
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,16.76
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,54.4
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,42.9
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,108.4
551512,Nunnery Pontllanfraith,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,72.4
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,feeder,4.0,N Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
