Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (RMS),A,7.6
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.8
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.72
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (RMS),A,28.1
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.3
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.49
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.66
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,23.5
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,10.64
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,24.8
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,14.75
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,47.7
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,45.1
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,103.5
551512,Nunnery Pontllanfraith,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,64.6
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,feeder,4.0,N Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (RMS),A,6.9
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.33
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.56
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,23.5
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,9.51
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,18.68
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,14.44
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,39.0
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,40.5
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,79.8
551512,Nunnery Pontllanfraith,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,63.0
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,feeder,4.0,N Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (RMS),A,6.4
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.12
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,feeder,1.0,N Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,23.6
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,11.25
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,17.27
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,13.08
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,30.4
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,47.2
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,72.5
551512,Nunnery Pontllanfraith,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,57.6
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,feeder,4.0,N Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (RMS),A,6.8
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.39
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.47
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,feeder,1.0,N Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,23.7
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,10.09
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,16.5
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,13.8
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,30.0
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,42.5
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,69.3
551512,Nunnery Pontllanfraith,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,60.6
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.2
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,feeder,4.0,N Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (RMS),A,6.7
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.7
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.31
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.05
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.48
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,feeder,1.0,N Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,23.8
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,9.95
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,16.76
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,14.16
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,30.3
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,42.0
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,70.6
551512,Nunnery Pontllanfraith,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,62.2
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,feeder,4.0,N Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,feeder,3.0,N Current (RMS),A,5.9
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.39
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,feeder,1.0,N Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,23.9
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,9.85
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,17.14
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,12.37
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,31.6
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,41.6
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,73.4
551512,Nunnery Pontllanfraith,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,56.5
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.19
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,feeder,4.0,N Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (RMS),A,6.3
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.14
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.32
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,feeder,1.0,N Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,24.0
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,10.28
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,17.6
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,13.14
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,31.9
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,43.5
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,74.8
551512,Nunnery Pontllanfraith,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,58.5
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.18
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,feeder,4.0,N Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,feeder,3.0,N Current (RMS),A,6.7
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.1
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.26
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,feeder,1.0,N Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,24.0
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,9.42
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,17.7
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,13.23
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,34.2
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,40.4
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,75.2
551512,Nunnery Pontllanfraith,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,59.2
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.18
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,feeder,4.0,N Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,feeder,3.0,N Current (RMS),A,7.6
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.47
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.35
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,feeder,1.0,N Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,24.1
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,10.37
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,16.86
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,12.56
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,43.8
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,71.8
551512,Nunnery Pontllanfraith,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,56.2
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.2
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,feeder,4.0,N Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,feeder,3.0,N Current (RMS),A,7.1
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
