Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,feeder,2.0,N Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.75
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,feeder,1.0,N Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,24.2
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,10.55
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,15.95
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,13.08
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,30.9
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,44.4
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,68.4
551512,Nunnery Pontllanfraith,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,57.7
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.64
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.19
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,feeder,4.0,N Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,feeder,3.0,N Current (RMS),A,6.4
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.46
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.98
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.31
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,feeder,1.0,N Current (RMS),A,25.2
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,24.3
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,11.17
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,16.13
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,13.38
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,30.3
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,47.1
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,68.4
551512,Nunnery Pontllanfraith,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,59.3
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.2
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,feeder,4.0,N Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (RMS),A,6.4
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.45
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.97
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,feeder,1.0,N Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,24.4
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,10.82
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,17.55
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,13.2
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,31.4
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,45.5
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,74.0
551512,Nunnery Pontllanfraith,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,58.2
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,feeder,4.0,N Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (RMS),A,6.3
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.18
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,feeder,1.0,N Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,24.4
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,10.8
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,17.49
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,12.74
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,45.5
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,74.0
551512,Nunnery Pontllanfraith,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,56.9
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,feeder,4.0,N Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (RMS),A,6.2
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.18
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,feeder,1.0,N Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,24.5
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,9.57
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,16.62
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,12.32
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,31.1
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,40.9
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,70.2
551512,Nunnery Pontllanfraith,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,56.0
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.77
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.2
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,feeder,4.0,N Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (RMS),A,6.1
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,feeder,2.0,N Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.32
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,feeder,1.0,N Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,24.6
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,10.52
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,17.92
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,14.93
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,32.8
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,44.5
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,76.0
551512,Nunnery Pontllanfraith,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,65.7
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.16
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,feeder,4.0,N Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (RMS),A,6.6
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.37
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.9
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,feeder,1.0,N Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,24.7
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,9.45
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,16.3
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,15.59
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,33.7
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,40.6
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,69.2
551512,Nunnery Pontllanfraith,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,67.8
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.16
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,feeder,4.0,N Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (RMS),A,6.5
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.2
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.21
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.64
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,24.8
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,10.4
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,16.86
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,15.75
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,33.0
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,43.5
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,70.9
551512,Nunnery Pontllanfraith,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,68.0
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.15
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,feeder,4.0,N Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (RMS),A,7.0
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.09
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,24.9
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,10.47
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,16.64
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,14.89
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,33.1
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,44.1
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,70.4
551512,Nunnery Pontllanfraith,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,65.1
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.14
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,feeder,4.0,N Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (RMS),A,6.8
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
