Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.86
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.79
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,25.0
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,11.27
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,17.31
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,13.34
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,33.5
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,47.2
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,73.6
551512,Nunnery Pontllanfraith,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,59.2
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.64
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.19
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,feeder,4.0,N Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (RMS),A,7.5
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.49
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (RMS),A,22.1
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,25.1
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,9.88
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,17.34
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,14.24
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,35.1
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,42.2
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,73.2
551512,Nunnery Pontllanfraith,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,62.7
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,feeder,4.0,N Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (RMS),A,6.7
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.07
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,feeder,1.0,N Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,25.2
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,11.17
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,16.83
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,14.35
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,34.7
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,47.0
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,72.1
551512,Nunnery Pontllanfraith,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,63.2
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.2
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,feeder,4.0,N Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (RMS),A,7.0
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.22
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,feeder,1.0,N Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,25.3
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,10.85
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,17.33
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,14.91
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,34.9
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,46.0
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,73.6
551512,Nunnery Pontllanfraith,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,64.8
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,feeder,4.0,N Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (RMS),A,7.1
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.06
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,feeder,1.0,N Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,25.4
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,10.78
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,17.09
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,14.65
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,34.4
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,45.2
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,72.1
551512,Nunnery Pontllanfraith,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,63.6
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,feeder,4.0,N Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (RMS),A,7.0
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.77
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,feeder,1.0,N Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,25.4
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,11.06
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,16.73
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,14.43
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,46.4
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,71.3
551512,Nunnery Pontllanfraith,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,63.8
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.19
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,feeder,4.0,N Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (RMS),A,7.0
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.76
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.15
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,feeder,1.0,N Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,25.5
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,11.45
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,17.22
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,15.19
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,35.6
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,48.2
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,73.4
551512,Nunnery Pontllanfraith,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,66.7
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.19
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,feeder,4.0,N Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (RMS),A,7.0
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.04
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.9
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,feeder,1.0,N Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,25.6
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,10.61
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,19.99
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,14.59
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,39.6
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,45.0
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,84.0
551512,Nunnery Pontllanfraith,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,64.2
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,feeder,4.0,N Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (RMS),A,7.1
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.49
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.95
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.11
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,feeder,1.0,N Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,25.7
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,11.72
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,18.57
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,15.51
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,34.3
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,49.1
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,78.2
551512,Nunnery Pontllanfraith,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,68.0
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,feeder,4.0,N Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,feeder,3.0,N Current (RMS),A,6.9
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.31
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
