Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.74
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.19
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,feeder,1.0,N Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,25.8
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,10.48
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,18.47
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,16.51
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,39.5
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,44.3
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,78.1
551512,Nunnery Pontllanfraith,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,71.5
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,feeder,4.0,N Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (RMS),A,7.3
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.61
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (RMS),A,30.2
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.26
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,feeder,1.0,N Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,25.9
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,10.45
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,21.26
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,17.69
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,45.3
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,44.4
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,89.8
551512,Nunnery Pontllanfraith,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,76.6
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,feeder,4.0,N Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.81
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,feeder,3.0,N Current (RMS),A,28.5
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.31
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (RMS),A,25.5
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.75
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,feeder,1.0,N Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,30.5
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,11.19
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,30.77
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,18.77
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,68.2
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,47.0
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,127.7
551512,Nunnery Pontllanfraith,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,80.0
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,feeder,4.0,N Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.83
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,feeder,3.0,N Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.57
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.8
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (RMS),A,26.3
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.42
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.19
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,feeder,1.0,N Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,30.6
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,11.1
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,30.46
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,18.84
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,66.9
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,46.6
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,126.5
551512,Nunnery Pontllanfraith,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,80.5
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,feeder,4.0,N Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.73
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (RMS),A,28.1
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.63
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.18
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (RMS),A,30.4
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.4
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.04
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.48
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,feeder,1.0,N Current (RMS),A,26.9
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,30.7
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,10.96
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,33.27
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,18.97
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,77.3
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,46.5
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,139.1
551512,Nunnery Pontllanfraith,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,81.6
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,feeder,4.0,N Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.69
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (RMS),A,27.7
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.68
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.8
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.12
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.64
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.28
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,feeder,1.0,N Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,30.8
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,11.9
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,31.05
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,19.58
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,67.1
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,50.4
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,129.6
551512,Nunnery Pontllanfraith,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,84.0
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,feeder,4.0,N Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.75
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,feeder,3.0,N Current (RMS),A,26.7
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.92
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.21
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.59
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.81
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.15
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,30.9
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,13.56
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,31.45
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,20.87
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,64.0
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,57.2
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,131.7
551512,Nunnery Pontllanfraith,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,89.6
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,feeder,4.0,N Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.91
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,feeder,3.0,N Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.7
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.4
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.61
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.44
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (RMS),A,22.1
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,31.0
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,12.16
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,32.26
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,20.05
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,71.3
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,51.7
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,135.2
551512,Nunnery Pontllanfraith,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,86.1
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,feeder,4.0,N Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.24
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.71
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.19
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (RMS),A,30.2
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.0
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.47
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.59
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.15
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.19
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (RMS),A,44.8
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,73.9
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,31.0
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,14.3
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,45.18
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,20.73
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,109.9
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,60.4
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,189.8
551512,Nunnery Pontllanfraith,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,89.8
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,feeder,4.0,N Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.61
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.83
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.26
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.0
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.98
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.6
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.44
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.43
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (RMS),A,25.6
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
