Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,31.1
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,14.09
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,37.97
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,21.35
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,80.8
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,59.3
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,159.5
551512,Nunnery Pontllanfraith,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,92.1
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,feeder,4.0,N Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.7
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.12
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (RMS),A,34.1
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,55.7
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.3
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.27
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (RMS),A,37.2
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.81
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.93
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.28
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (RMS),A,27.3
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.3
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,31.1
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,14.22
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,36.55
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,23.91
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,77.5
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,60.0
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,152.8
551512,Nunnery Pontllanfraith,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,102.4
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,feeder,4.0,N Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.33
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.51
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.55
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (RMS),A,35.2
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.64
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.74
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.68
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.66
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (RMS),A,52.9
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,86.6
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,31.2
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,13.7
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,43.46
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,23.03
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,97.3
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,57.8
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,180.6
551512,Nunnery Pontllanfraith,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,99.6
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,feeder,4.0,N Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.15
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (RMS),A,25.3
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.82
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.18
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (RMS),A,29.7
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.91
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.84
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.6
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.16
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (RMS),A,28.3
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.7
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,31.3
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,13.68
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,35.88
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,22.19
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,77.6
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,58.5
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,149.0
551512,Nunnery Pontllanfraith,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,94.8
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,feeder,4.0,N Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.33
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.94
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.99
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.04
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.01
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.86
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.03
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (RMS),A,25.9
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,31.4
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,13.54
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,37.41
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,23.37
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,79.8
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,57.3
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,154.8
551512,Nunnery Pontllanfraith,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,99.7
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,feeder,4.0,N Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.53
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (RMS),A,25.9
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.13
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.81
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (RMS),A,31.1
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.42
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.89
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.6
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.48
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (RMS),A,34.9
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.6
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,31.4
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,13.01
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,38.39
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,22.31
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,87.6
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,55.4
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,159.6
551512,Nunnery Pontllanfraith,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,95.8
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.36
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,feeder,4.0,N Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.54
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,feeder,3.0,N Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.14
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.99
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (RMS),A,52.3
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,75.6
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.06
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.37
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.4
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.89
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (RMS),A,48.4
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,74.6
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,31.5
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,12.56
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,50.43
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,24.92
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,134.9
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,54.4
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,212.3
551512,Nunnery Pontllanfraith,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,105.8
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.37
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,feeder,4.0,N Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.31
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.55
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,feeder,3.0,N Current (RMS),A,29.7
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.5
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.83
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (RMS),A,41.3
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.8
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.6
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.16
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.19
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.47
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.89
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (RMS),A,67.6
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,97.4
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,31.6
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,13.19
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,51.65
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,25.68
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,132.8
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,56.8
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,214.0
551512,Nunnery Pontllanfraith,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,108.8
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,feeder,4.0,N Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.17
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.48
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.44
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.62
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (RMS),A,38.8
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.97
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.3
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.74
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.21
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (RMS),A,64.0
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,98.5
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,31.7
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,13.52
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,50.98
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,27.74
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,122.2
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,57.0
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,209.8
551512,Nunnery Pontllanfraith,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,116.5
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,feeder,4.0,N Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.23
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (RMS),A,24.5
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.06
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.04
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (RMS),A,33.8
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.55
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.96
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.68
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.09
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (RMS),A,38.5
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.4
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,31.8
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
