Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,15.68
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,42.13
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,27.55
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,89.9
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,66.5
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,174.2
551512,Nunnery Pontllanfraith,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,116.1
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.75
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,feeder,4.0,N Current (RMS),A,35.6
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.41
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (RMS),A,30.5
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.19
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.25
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (RMS),A,50.4
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.4
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.79
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.46
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.57
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.04
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (RMS),A,34.1
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.2
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,31.8
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,16.83
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,45.93
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,29.35
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,96.6
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,70.8
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,189.8
551512,Nunnery Pontllanfraith,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,124.9
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.65
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,feeder,4.0,N Current (RMS),A,35.0
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.96
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.72
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (RMS),A,50.4
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,76.1
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.32
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.71
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (RMS),A,37.7
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.8
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.64
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.23
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.14
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.71
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (RMS),A,36.6
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.0
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,31.9
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,16.19
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,53.07
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,27.84
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,123.3
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,68.8
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,219.3
551512,Nunnery Pontllanfraith,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,118.5
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,feeder,4.0,N Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.9
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.98
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,feeder,3.0,N Current (RMS),A,50.9
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,75.8
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.4
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.69
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (RMS),A,40.2
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.1
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.99
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.63
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.83
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.41
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (RMS),A,38.1
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.2
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,79.3
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,31.9
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,18.35
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,53.54
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,33.71
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,119.9
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,77.5
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,222.0
551512,Nunnery Pontllanfraith,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,140.8
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.71
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,feeder,4.0,N Current (RMS),A,33.8
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.86
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.37
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (RMS),A,59.5
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,90.1
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.51
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.65
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (RMS),A,55.6
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,74.0
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.57
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.16
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.31
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.42
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (RMS),A,45.2
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.9
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,80.7
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,31.9
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,18.51
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,58.39
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,38.07
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,130.3
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,78.5
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,241.1
551512,Nunnery Pontllanfraith,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,158.3
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.29
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,feeder,4.0,N Current (RMS),A,57.2
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.4
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.33
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.75
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (RMS),A,61.1
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,96.1
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.86
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,25.89
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (RMS),A,84.9
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,106.8
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.75
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.36
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.68
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.78
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (RMS),A,48.0
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,82.7
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,32.0
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,18.2
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,67.15
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,49.38
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,159.8
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,77.9
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,276.3
551512,Nunnery Pontllanfraith,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,204.3
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.71
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,feeder,4.0,N Current (RMS),A,75.2
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.9
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.47
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.16
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (RMS),A,33.0
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.8
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.3
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.65
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.38
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (RMS),A,43.6
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.4
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.8
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.32
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.97
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.96
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.67
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (RMS),A,45.4
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,83.9
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,32.0
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,23.36
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,61.77
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,39.33
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,141.0
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,100.7
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,255.4
551512,Nunnery Pontllanfraith,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,165.1
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.8
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,feeder,4.0,N Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.83
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.3
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (RMS),A,29.4
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.7
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.1
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.35
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.26
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.01
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (RMS),A,37.2
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.7
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.0
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.32
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.96
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.97
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.95
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (RMS),A,42.1
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.5
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,84.1
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,32.1
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,34.23
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,47.33
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,33.41
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,74.6
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,142.8
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,195.8
551512,Nunnery Pontllanfraith,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,140.5
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.29
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,feeder,4.0,N Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.25
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.96
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (RMS),A,31.1
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.9
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.57
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,24.46
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (RMS),A,76.6
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.9
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,101.5
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.55
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.11
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.5
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.83
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (RMS),A,48.1
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.7
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,86.4
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,32.2
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,24.32
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,47.33
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,41.27
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,86.9
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,102.5
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,195.7
551512,Nunnery Pontllanfraith,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,171.4
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.02
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,feeder,4.0,N Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.79
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (RMS),A,38.0
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.4
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.94
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.99
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (RMS),A,51.2
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.8
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.17
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.62
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.36
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.89
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (RMS),A,47.8
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,85.7
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,32.3
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,15.15
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,48.11
