Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,32.28
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,114.4
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,64.6
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,198.8
551512,Nunnery Pontllanfraith,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,136.1
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.3
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,feeder,4.0,N Current (RMS),A,33.6
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.98
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.73
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (RMS),A,35.0
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.7
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.58
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.04
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.8
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.64
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.43
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.73
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.87
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (RMS),A,37.2
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.2
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,74.6
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,32.3
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,16.31
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,48.59
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,29.2
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,119.1
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,68.9
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,201.4
551512,Nunnery Pontllanfraith,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,121.8
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.06
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.62
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,feeder,4.0,N Current (RMS),A,55.9
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.02
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (RMS),A,45.8
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.4
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.28
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.88
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (RMS),A,45.0
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.9
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.3
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.17
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.84
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.73
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.3
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (RMS),A,64.0
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,97.2
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,32.4
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,15.48
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,59.65
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,29.74
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,162.1
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,67.3
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,249.1
551512,Nunnery Pontllanfraith,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,125.9
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.08
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.82
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,feeder,4.0,N Current (RMS),A,79.5
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.3
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.23
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.61
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (RMS),A,26.7
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.62
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.29
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (RMS),A,61.7
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,82.2
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.4
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.74
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.14
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.73
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.12
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (RMS),A,31.6
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,74.8
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.7
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,32.5
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,16.8
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,66.4
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,34.2
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,176.7
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,71.5
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,275.1
551512,Nunnery Pontllanfraith,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,145.2
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.82
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,feeder,4.0,N Current (RMS),A,40.0
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.62
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.23
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.51
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.5
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (RMS),A,43.3
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.9
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.56
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.05
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.71
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.18
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (RMS),A,34.2
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,79.6
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.3
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,32.6
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,21.35
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,52.27
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,30.58
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,118.3
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,90.0
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,217.8
551512,Nunnery Pontllanfraith,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,129.2
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.51
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,feeder,4.0,N Current (RMS),A,42.7
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.39
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.44
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (RMS),A,29.8
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.98
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.77
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.51
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.21
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.15
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.89
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (RMS),A,38.0
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.9
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,80.8
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,32.7
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,23.95
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,50.09
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,26.38
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,109.2
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,99.5
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,207.0
551512,Nunnery Pontllanfraith,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,110.3
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.85
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,feeder,4.0,N Current (RMS),A,48.2
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.31
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (RMS),A,32.3
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.1
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.29
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.93
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (RMS),A,51.4
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.6
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.85
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.76
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.74
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.54
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (RMS),A,38.8
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.1
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,79.0
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,32.8
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,20.54
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,49.18
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,32.86
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,108.9
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,86.8
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,203.2
551512,Nunnery Pontllanfraith,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,138.1
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.44
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,feeder,4.0,N Current (RMS),A,38.0
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.51
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (RMS),A,32.4
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.7
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.15
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.65
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (RMS),A,51.6
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.0
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.66
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.41
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.44
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.01
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (RMS),A,42.3
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.3
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,81.7
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,32.9
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,20.64
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,49.54
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,33.65
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,104.2
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,86.4
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,204.4
551512,Nunnery Pontllanfraith,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,140.6
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.86
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,feeder,4.0,N Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.6
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (RMS),A,35.0
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.1
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.17
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.01
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (RMS),A,36.8
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.3
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.93
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.22
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.31
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.57
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (RMS),A,32.2
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.4
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,77.1
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.3
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,33.0
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,24.15
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,45.94
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,32.69
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,88.1
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,101.3
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,189.9
551512,Nunnery Pontllanfraith,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,138.6
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,feeder,4.0,N Current (RMS),A,31.1
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.78
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.63
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (RMS),A,40.0
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.3
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.69
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.01
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (RMS),A,54.2
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,87.2
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.32
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.91
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.44
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.97
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,63.3
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,82.4
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.7
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,33.2
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,24.77
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,48.31
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,46.95
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,90.8
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,103.3
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,200.4
551512,Nunnery Pontllanfraith,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,194.7
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
