Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.06
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,feeder,4.0,N Current (RMS),A,36.7
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.79
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.8
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (RMS),A,35.4
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.4
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.21
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (RMS),A,36.2
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.2
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.04
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.39
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.94
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.89
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (RMS),A,42.2
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.8
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,92.4
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.3
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,33.3
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,22.3
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,52.19
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,39.34
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,108.7
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,93.4
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,216.6
551512,Nunnery Pontllanfraith,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,163.9
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,feeder,4.0,N Current (RMS),A,26.7
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.04
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.53
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.15
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (RMS),A,24.3
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.84
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.1
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (RMS),A,37.4
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.8
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.5
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.96
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.45
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.78
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.37
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (RMS),A,38.8
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,65.1
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,91.6
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.0
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,33.4
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,28.75
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,50.96
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,39.02
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,88.4
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,120.3
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,212.3
551512,Nunnery Pontllanfraith,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,164.3
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.95
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,feeder,4.0,N Current (RMS),A,22.9
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.5
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.73
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (RMS),A,28.3
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.3
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.13
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.33
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.58
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.1
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.26
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.04
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.9
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.21
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (RMS),A,37.1
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,67.8
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,96.8
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,72.3
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,33.4
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.09
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,34.7
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,46.23
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,32.9
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,73.6
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,144.0
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,192.6
551512,Nunnery Pontllanfraith,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,137.8
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,feeder,4.0,N Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.9
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.13
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.31
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (RMS),A,31.7
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.2
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.47
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.55
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.2
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.92
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,28.51
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.01
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.9
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (RMS),A,68.2
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,117.9
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,96.8
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.4
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,33.3
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.44
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,45.15
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,41.93
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,30.99
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,84.0
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,186.8
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,173.9
551512,Nunnery Pontllanfraith,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,129.8
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,feeder,4.0,N Current (RMS),A,23.7
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.32
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.08
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.7
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (RMS),A,47.6
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.7
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.48
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.83
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.25
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.09
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (RMS),A,47.9
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,78.9
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,93.5
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,33.3
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.47
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,27.17
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,38.85
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,38.36
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,67.6
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,113.5
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,160.9
551512,Nunnery Pontllanfraith,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,159.1
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.19
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,feeder,4.0,N Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.64
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.41
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.9
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (RMS),A,35.5
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.13
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.5
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.76
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.03
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (RMS),A,34.5
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.5
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,87.0
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.2
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,33.2
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,20.88
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,35.71
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,35.76
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,70.8
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,86.9
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,147.7
551512,Nunnery Pontllanfraith,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,148.5
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,feeder,4.0,N Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.47
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.76
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.0
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.11
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.05
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.29
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (RMS),A,30.3
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.1
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,84.1
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.6
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,33.1
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.41
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,18.09
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,32.63
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,34.74
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,69.9
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,76.5
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,135.8
551512,Nunnery Pontllanfraith,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,146.6
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,feeder,4.0,N Current (RMS),A,23.3
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.18
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.64
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.57
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.34
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.2
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.41
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (RMS),A,36.2
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,89.2
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.0
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,33.0
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,19.44
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,36.96
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,26.28
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,71.1
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,81.7
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,153.9
551512,Nunnery Pontllanfraith,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,109.8
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,feeder,4.0,N Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.73
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.24
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.95
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.98
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.78
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.06
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,63.1
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,75.2
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.2
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,32.9
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,25.33
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,34.05
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,30.74
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,58.2
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,106.1
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,141.4
551512,Nunnery Pontllanfraith,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,129.2
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.25
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,feeder,4.0,N Current (RMS),A,32.0
