Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.52
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.13
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,60.9
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.26
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.14
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.76
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.05
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (RMS),A,37.3
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.6
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,83.8
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.3
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,32.7
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,22.89
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,42.8
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,26.7
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,81.4
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,94.7
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,176.9
551512,Nunnery Pontllanfraith,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,112.4
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.23
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,feeder,4.0,N Current (RMS),A,28.3
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.09
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.97
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.09
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.17
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (RMS),A,26.1
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.45
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.26
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.09
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.07
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (RMS),A,32.7
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,79.7
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.6
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,32.6
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,19.8
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,38.45
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,31.68
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,73.9
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,82.4
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,159.0
551512,Nunnery Pontllanfraith,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,132.4
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,feeder,4.0,N Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.3
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.52
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.2
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.24
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.02
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,25.62
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.81
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (RMS),A,66.3
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,107.1
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,32.4
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,15.91
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,43.62
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,24.66
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,103.1
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,66.9
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,180.8
551512,Nunnery Pontllanfraith,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,103.8
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.9
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,feeder,4.0,N Current (RMS),A,39.4
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.92
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.1
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.53
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.42
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.04
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.52
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (RMS),A,40.5
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.2
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,89.4
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.1
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,32.2
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,17.31
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,39.86
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,27.93
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,84.9
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,73.6
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,165.4
551512,Nunnery Pontllanfraith,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,117.1
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.55
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,feeder,4.0,N Current (RMS),A,49.3
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.07
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.31
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.92
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (RMS),A,35.3
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.16
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.95
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.16
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.07
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (RMS),A,28.5
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.7
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,72.7
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.7
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,32.1
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,18.63
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,37.62
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,28.08
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,74.9
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,78.0
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,155.1
551512,Nunnery Pontllanfraith,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,117.2
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,feeder,4.0,N Current (RMS),A,34.2
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.31
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.82
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (RMS),A,57.5
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,74.5
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.28
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.6
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.83
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.12
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.9
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.7
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,31.9
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,18.5
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,30.95
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,31.5
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,65.1
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,78.3
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,130.1
551512,Nunnery Pontllanfraith,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,130.8
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.27
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,feeder,4.0,N Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.59
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.66
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (RMS),A,30.3
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.69
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.99
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.04
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.15
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (RMS),A,44.2
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.7
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,73.1
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,31.8
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,16.97
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,28.12
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,19.86
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,54.2
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,71.2
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,117.4
551512,Nunnery Pontllanfraith,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,85.9
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.15
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,feeder,4.0,N Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.66
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.15
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (RMS),A,25.9
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.9
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.17
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.08
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.83
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (RMS),A,32.7
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.7
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.5
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,31.6
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,13.36
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,23.95
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,18.14
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,49.6
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,56.1
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,100.3
551512,Nunnery Pontllanfraith,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,78.3
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,feeder,4.0,N Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.6
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.8
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (RMS),A,31.0
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.67
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.28
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.68
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.28
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,31.5
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,12.35
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,20.42
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,20.87
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,47.7
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,52.7
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,84.7
551512,Nunnery Pontllanfraith,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,87.9
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.77
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,feeder,4.0,N Current (RMS),A,38.7
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
