Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.44
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.82
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (RMS),A,32.3
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.91
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.89
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.72
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.71
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (RMS),A,28.9
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,31.3
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,14.45
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,28.76
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,21.83
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,66.6
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,61.4
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,122.4
551512,Nunnery Pontllanfraith,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,92.0
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.14
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,feeder,4.0,N Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.67
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (RMS),A,34.4
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.03
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.21
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.27
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.73
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (RMS),A,29.4
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.1
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,31.3
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,12.88
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,23.13
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,20.7
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,51.4
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,54.8
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,96.8
551512,Nunnery Pontllanfraith,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,88.0
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,feeder,4.0,N Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.93
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.77
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.98
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (RMS),A,35.5
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.76
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.82
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.41
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.12
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (RMS),A,51.9
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,87.0
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,31.3
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,21.14
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,33.27
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,24.34
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,65.3
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,91.4
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,139.0
551512,Nunnery Pontllanfraith,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,102.2
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,feeder,4.0,N Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.65
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (RMS),A,43.3
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.4
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.24
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.15
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.31
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.62
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (RMS),A,39.0
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,78.2
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,31.3
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,15.29
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,32.44
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,28.12
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,71.6
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,64.3
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,135.0
551512,Nunnery Pontllanfraith,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,118.3
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.16
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,feeder,4.0,N Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.9
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (RMS),A,41.0
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.15
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.13
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.12
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.35
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.6
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,31.2
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,13.55
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,21.99
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,25.2
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,57.5
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,57.2
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,93.0
551512,Nunnery Pontllanfraith,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,106.2
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.17
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,feeder,4.0,N Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.22
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (RMS),A,39.3
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.69
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.4
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.14
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.79
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (RMS),A,38.4
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,66.4
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,31.0
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.51
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,21.0
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,21.62
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,23.01
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,49.6
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,88.5
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,90.7
551512,Nunnery Pontllanfraith,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,97.8
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.14
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,feeder,4.0,N Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.9
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.19
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.63
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (RMS),A,41.3
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.16
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.16
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.48
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.73
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,30.8
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,14.43
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,19.34
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,21.91
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,51.6
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,61.4
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,81.5
551512,Nunnery Pontllanfraith,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,93.6
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,feeder,4.0,N Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.98
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.11
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.3
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.95
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.79
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.74
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,feeder,1.0,N Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.9
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,30.6
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,11.51
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,25.74
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,18.14
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,61.3
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,49.6
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,110.0
551512,Nunnery Pontllanfraith,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,78.1
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,feeder,4.0,N Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.34
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.12
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (RMS),A,25.3
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.81
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.59
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.33
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.93
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.0
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,30.4
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,12.84
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,25.3
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,20.74
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,57.7
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,54.7
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,106.3
551512,Nunnery Pontllanfraith,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,87.6
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,feeder,4.0,N Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.58
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
