Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.12
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (RMS),A,29.7
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.1
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.74
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.39
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.31
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.11
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.3
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,30.1
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,10.92
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,27.4
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,17.22
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,65.8
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,47.0
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,114.8
551512,Nunnery Pontllanfraith,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,74.6
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,feeder,4.0,N Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.9
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.83
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (RMS),A,31.1
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.7
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.62
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.22
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.69
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.14
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (RMS),A,30.3
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.9
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,29.8
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,10.2
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,29.66
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,18.74
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,75.4
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,44.1
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,124.2
551512,Nunnery Pontllanfraith,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,81.2
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,feeder,4.0,N Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.69
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (RMS),A,34.8
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.86
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.87
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.06
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.95
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.6
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.5
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,29.5
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,11.81
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,27.8
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,25.76
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,66.0
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,50.5
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,116.3
551512,Nunnery Pontllanfraith,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,108.2
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.59
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,feeder,4.0,N Current (RMS),A,40.5
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.8
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.4
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (RMS),A,40.3
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.4
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.07
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.11
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.94
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.41
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (RMS),A,33.6
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.2
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.4
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,29.2
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.47
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,14.28
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,34.17
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,24.02
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,74.2
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,62.1
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,144.1
551512,Nunnery Pontllanfraith,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,102.4
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,feeder,4.0,N Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.04
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.16
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (RMS),A,30.1
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.21
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.99
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (RMS),A,31.3
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.87
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.24
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.27
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.2
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,28.9
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,22.83
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,29.3
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,21.72
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,52.2
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,97.1
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,122.5
551512,Nunnery Pontllanfraith,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,91.7
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,feeder,4.0,N Current (RMS),A,23.3
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.49
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.12
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.76
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (RMS),A,31.7
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.89
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.46
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.6
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.78
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,28.6
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,11.33
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,27.16
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,22.58
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,64.6
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,49.2
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,113.7
551512,Nunnery Pontllanfraith,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,94.8
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.67
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,feeder,4.0,N Current (RMS),A,34.7
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.76
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.22
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.9
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (RMS),A,38.2
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.78
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.22
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.17
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.04
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.9
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,28.4
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,12.46
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,29.29
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,20.86
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,70.5
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,54.2
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,123.2
551512,Nunnery Pontllanfraith,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,88.8
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.28
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,feeder,4.0,N Current (RMS),A,37.4
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.76
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.39
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (RMS),A,66.4
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,85.5
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.87
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.97
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.48
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.88
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (RMS),A,37.5
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.6
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.6
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,28.2
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,19.62
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,33.96
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,33.23
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,67.6
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,83.4
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,143.1
551512,Nunnery Pontllanfraith,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,139.3
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.33
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,feeder,4.0,N Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.49
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.18
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.04
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.43
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.27
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.23
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (RMS),A,43.7
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,77.6
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,28.1
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.4
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,20.57
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,31.89
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,21.51
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,56.6
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,86.1
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,132.7
551512,Nunnery Pontllanfraith,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,90.4
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,feeder,4.0,N Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.43
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.4
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.65
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (RMS),A,38.0
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
