Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.16
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.09
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.25
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.55
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (RMS),A,36.6
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,74.2
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,27.9
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.31
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,20.47
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,31.84
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,26.47
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,53.7
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,85.6
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,133.3
551512,Nunnery Pontllanfraith,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,113.5
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,feeder,4.0,N Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.06
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.56
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (RMS),A,44.7
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.3
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.94
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.79
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.4
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.57
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (RMS),A,38.7
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,78.7
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.1
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,27.7
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.94
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,16.4
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,40.58
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,23.8
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,91.1
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,68.6
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,169.4
551512,Nunnery Pontllanfraith,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,99.9
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,feeder,4.0,N Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.66
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (RMS),A,27.0
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.35
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.34
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (RMS),A,48.3
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,80.8
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.61
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.37
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.56
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.88
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (RMS),A,55.6
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,71.9
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,87.1
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,27.6
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,28.78
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,45.24
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,22.72
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,94.7
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,120.6
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,186.7
551512,Nunnery Pontllanfraith,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,95.0
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.42
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,feeder,4.0,N Current (RMS),A,35.6
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.46
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.45
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (RMS),A,53.2
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,89.1
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.89
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.15
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.75
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.87
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (RMS),A,43.8
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.9
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,27.3
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,18.82
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,43.15
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,16.4
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,107.0
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,78.7
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,178.3
551512,Nunnery Pontllanfraith,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,70.0
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,feeder,4.0,N Current (RMS),A,28.2
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.8
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.09
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.36
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (RMS),A,60.3
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,103.8
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.73
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.69
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.81
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.24
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (RMS),A,48.9
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,79.1
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,27.1
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,18.13
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,50.6
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,20.69
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,129.6
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,76.0
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,209.8
551512,Nunnery Pontllanfraith,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,87.4
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,feeder,4.0,N Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.99
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.82
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.77
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (RMS),A,46.3
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,77.8
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.15
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.99
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.14
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.02
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (RMS),A,43.5
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,72.0
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.1
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,26.9
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,13.48
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,38.53
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,18.9
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,100.7
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,57.5
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,159.5
551512,Nunnery Pontllanfraith,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,80.5
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.06
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,feeder,4.0,N Current (RMS),A,32.4
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.52
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.14
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.65
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.25
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (RMS),A,38.6
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.7
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.34
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.83
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.3
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.14
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (RMS),A,34.9
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.7
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,26.6
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,10.82
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,37.86
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,19.67
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,101.1
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,46.7
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,158.3
551512,Nunnery Pontllanfraith,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,84.7
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.71
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,feeder,4.0,N Current (RMS),A,40.1
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.4
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.59
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.58
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.62
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.32
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.15
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (RMS),A,33.2
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.4
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,14.95
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,32.25
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,18.7
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,74.4
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,64.8
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,135.7
551512,Nunnery Pontllanfraith,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,80.4
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,feeder,4.0,N Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.47
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.04
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (RMS),A,31.7
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.4
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.93
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.99
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.46
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.3
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,26.3
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,15.69
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,31.14
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,22.61
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,61.3
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,66.6
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,129.8
551512,Nunnery Pontllanfraith,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,95.6
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.72
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,feeder,4.0,N Current (RMS),A,27.0
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.99
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.71
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.5
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.92
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.47
