Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.62
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,26.1
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,13.01
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,33.21
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,19.62
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,79.6
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,55.6
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,138.8
551512,Nunnery Pontllanfraith,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,84.0
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,feeder,4.0,N Current (RMS),A,22.1
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.39
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.53
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (RMS),A,42.4
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.2
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.26
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.33
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.38
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.81
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (RMS),A,25.3
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,25.8
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,11.69
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,32.62
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,19.71
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,83.6
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,50.5
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,138.2
551512,Nunnery Pontllanfraith,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,83.6
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,feeder,4.0,N Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.83
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.19
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (RMS),A,43.9
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.4
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.71
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.09
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.21
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.91
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,25.6
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,11.05
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,31.18
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,25.46
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,77.0
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,48.2
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,130.5
551512,Nunnery Pontllanfraith,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,107.3
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,feeder,4.0,N Current (RMS),A,18.7
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.12
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (RMS),A,37.2
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.2
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.74
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.04
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (RMS),A,45.2
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.1
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.08
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.85
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.77
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.61
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (RMS),A,22.9
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,25.5
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,22.41
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,30.38
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,26.43
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,50.7
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,93.9
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,127.5
551512,Nunnery Pontllanfraith,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,111.3
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,feeder,4.0,N Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.79
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.25
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (RMS),A,40.7
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.04
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.61
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,25.2
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,14.23
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,23.89
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,25.39
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,64.1
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,62.2
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,101.1
551512,Nunnery Pontllanfraith,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,108.2
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,feeder,4.0,N Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.45
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.42
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.83
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.32
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.03
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (RMS),A,24.3
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.3
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,25.0
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,15.52
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,22.86
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,19.98
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,48.2
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,65.8
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,96.5
551512,Nunnery Pontllanfraith,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,84.2
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,feeder,4.0,N Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.6
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.77
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.45
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.34
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.59
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (RMS),A,22.9
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,24.7
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,13.99
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,19.67
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,20.62
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,47.5
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,59.8
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,83.3
551512,Nunnery Pontllanfraith,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,87.4
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,feeder,4.0,N Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.62
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.36
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.22
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.94
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.49
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.9
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,24.5
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,11.97
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,21.72
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,24.03
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,56.1
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,51.4
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,91.8
551512,Nunnery Pontllanfraith,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,102.2
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,feeder,4.0,N Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.45
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.79
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.2
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.1
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.05
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.05
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.0
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.9
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,24.3
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,16.66
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,28.37
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,24.49
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,54.7
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,70.8
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,118.9
551512,Nunnery Pontllanfraith,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,102.5
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,feeder,4.0,N Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (RMS),A,13.0
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.11
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.54
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.46
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.81
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.56
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,feeder,1.0,N Current (RMS),A,36.5
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.4
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.8
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.3
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,24.1
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
