Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,17.73
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,26.42
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,19.71
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,51.7
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,74.8
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,110.5
551512,Nunnery Pontllanfraith,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,83.3
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.16
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,feeder,4.0,N Current (RMS),A,15.7
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.92
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.61
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.62
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.12
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.58
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.99
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (RMS),A,32.3
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.4
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,23.8
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,16.58
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,24.83
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,18.01
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,49.8
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,70.9
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,104.4
551512,Nunnery Pontllanfraith,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,76.4
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.19
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,feeder,4.0,N Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.4
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.82
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.32
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.86
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (RMS),A,24.5
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.6
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,23.7
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,17.51
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,24.89
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,20.95
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,50.2
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,74.3
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,105.7
551512,Nunnery Pontllanfraith,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,89.4
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,feeder,4.0,N Current (RMS),A,15.5
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.88
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (RMS),A,27.7
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.81
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.1
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.94
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.8
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.73
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.38
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (RMS),A,30.4
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.0
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,23.5
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,22.98
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,31.11
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,17.37
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,68.8
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,97.3
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,131.6
551512,Nunnery Pontllanfraith,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,74.2
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,feeder,4.0,N Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.51
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.08
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.46
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.19
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.55
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (RMS),A,28.1
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,23.4
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,17.73
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,27.83
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,13.79
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,69.4
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,76.9
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,120.1
551512,Nunnery Pontllanfraith,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,59.9
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,feeder,4.0,N Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.18
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (RMS),A,25.7
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.91
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (RMS),A,22.1
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.66
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.74
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.4
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.16
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.1
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,23.3
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,15.26
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,30.95
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,16.59
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,69.8
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,64.7
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,129.6
551512,Nunnery Pontllanfraith,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,70.8
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,feeder,4.0,N Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.01
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.35
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (RMS),A,25.7
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.39
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.21
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.88
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,23.3
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,16.32
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,29.83
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,16.21
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,66.3
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,69.1
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,125.9
551512,Nunnery Pontllanfraith,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,70.2
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,feeder,4.0,N Current (RMS),A,21.3
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.61
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.68
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.91
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.18
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.42
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.05
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (RMS),A,29.1
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,23.2
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,17.09
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,28.34
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,20.96
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,52.0
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,72.0
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,119.0
551512,Nunnery Pontllanfraith,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,88.6
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,feeder,4.0,N Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.59
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.44
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.85
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.18
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.92
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.84
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (RMS),A,34.7
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,23.1
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,21.82
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,27.07
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,21.03
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,51.2
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,93.4
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,114.3
551512,Nunnery Pontllanfraith,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,90.3
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,feeder,4.0,N Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.9
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.7
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.26
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.13
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.78
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.19
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (RMS),A,32.7
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,23.1
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
