Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,22.4
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,26.24
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,15.8
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,54.7
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,95.9
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,110.7
551512,Nunnery Pontllanfraith,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,69.3
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.07
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,feeder,4.0,N Current (RMS),A,36.8
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.85
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.25
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.7
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (RMS),A,29.9
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.47
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.03
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,23.1
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,18.72
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,33.5
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,20.44
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,75.9
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,78.5
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,141.7
551512,Nunnery Pontllanfraith,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,91.0
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.73
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,feeder,4.0,N Current (RMS),A,46.5
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.7
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.23
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.57
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.16
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.45
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (RMS),A,30.0
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,23.0
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,19.73
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,30.56
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,17.5
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,61.4
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,83.1
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,129.0
551512,Nunnery Pontllanfraith,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,76.0
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,feeder,4.0,N Current (RMS),A,29.7
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.42
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.06
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.63
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.75
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (RMS),A,28.1
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.1
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,23.0
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,14.9
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,26.2
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,17.12
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,57.8
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,64.2
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,112.8
551512,Nunnery Pontllanfraith,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,76.5
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.8
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,feeder,4.0,N Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.52
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.58
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.04
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (RMS),A,29.1
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,23.0
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,16.95
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,22.42
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,16.12
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,43.8
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,73.3
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,95.2
551512,Nunnery Pontllanfraith,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,71.0
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.83
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,feeder,4.0,N Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.25
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,feeder,3.0,N Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.97
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.04
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (RMS),A,30.2
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.3
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,23.1
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,20.93
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,20.59
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,18.54
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,45.3
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,90.8
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,87.8
551512,Nunnery Pontllanfraith,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,81.0
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,feeder,4.0,N Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.49
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.3
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,feeder,3.0,N Current (RMS),A,73.7
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,92.1
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.77
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.61
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (RMS),A,25.7
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.58
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.36
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (RMS),A,29.7
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,23.1
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,32.9
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,19.21
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,22.41
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,80.3
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,144.0
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,82.8
551512,Nunnery Pontllanfraith,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,97.9
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,feeder,4.0,N Current (RMS),A,29.3
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.86
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,feeder,3.0,N Current (RMS),A,81.5
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,108.6
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.27
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (RMS),A,30.6
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.42
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.75
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.26
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (RMS),A,34.3
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,23.1
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,39.59
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,22.14
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,17.89
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,88.4
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,164.2
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,94.5
551512,Nunnery Pontllanfraith,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,77.1
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.16
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,feeder,4.0,N Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,feeder,3.0,N Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.09
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (RMS),A,31.3
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.41
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.65
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.82
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (RMS),A,36.2
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,23.2
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,19.94
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,24.78
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,17.47
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,50.2
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,86.4
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,105.7
551512,Nunnery Pontllanfraith,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,76.2
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,feeder,4.0,N Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,feeder,3.0,N Current (RMS),A,7.2
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (RMS),A,22.6
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.02
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.78
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.51
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.67
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (RMS),A,33.3
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.1
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,23.3
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,13.3
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,22.6
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,16.38
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,46.0
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,56.3
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,95.9
